Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,20.5,13.5,1.55,3.5,15.0,10.62,0.0
2016,1,1,8,0,41.0,27.0,1.7,4.0,30.0,20.3,9.72
2016,1,1,8,15,68.0,44.0,1.8,4.0,53.5,32.38,23.25
2016,1,1,8,30,95.0,61.0,1.9,4.0,77.0,44.29,34.79
2016,1,1,8,45,110.0,79.0,2.05,4.5,102.0,64.8,48.03
2016,1,1,9,0,125.0,97.0,2.2,5.0,127.0,89.49,67.56
2016,1,1,9,15,137.5,112.5,2.15,5.5,151.0,114.22,88.5
2016,1,1,9,30,150.0,128.0,2.1,6.0,175.0,140.77,111.66
2016,1,1,9,45,101.5,140.5,2.1,6.5,174.0,148.41,120.65
2016,1,1,10,0,53.0,153.0,2.1,7.0,173.0,144.48,118.79
2016,1,1,10,15,232.5,153.5,2.05,7.0,251.5,238.51,196.81
2016,1,1,10,30,412.0,154.0,2.0,7.0,330.0,349.6,289.04
2016,1,1,10,45,357.0,174.0,1.95,7.0,332.5,355.64,295.46
2016,1,1,11,0,302.0,194.0,1.9,7.0,335.0,365.85,304.64
2016,1,1,11,15,300.0,202.0,1.9,7.0,346.5,391.77,326.48
2016,1,1,11,30,298.0,210.0,1.9,7.0,358.0,417.07,347.36
2016,1,1,11,45,160.0,203.0,1.95,7.5,282.5,313.25,261.31
2016,1,1,12,0,22.0,196.0,2.0,8.0,207.0,180.92,148.95
2016,1,1,12,15,23.5,198.5,2.0,8.0,210.5,186.45,154.01
2016,1,1,12,30,25.0,201.0,2.0,8.0,214.0,192.25,158.95
2016,1,1,12,45,17.0,189.0,2.05,8.0,197.5,175.52,144.78
2016,1,1,13,0,9.0,177.0,2.1,8.0,181.0,158.23,130.11
2016,1,1,13,15,4.5,160.5,2.05,8.0,162.5,139.17,114.0
2016,1,1,13,30,0.0,144.0,2.0,8.0,144.0,119.92,97.63
2016,1,1,13,45,22.5,164.5,2.0,8.0,174.5,163.93,136.12
2016,1,1,14,0,45.0,185.0,2.0,8.0,205.0,232.89,194.88
2016,1,1,14,15,22.5,129.5,1.85,7.5,139.5,145.87,121.25
2016,1,1,14,30,0.0,74.0,1.7,7.0,74.0,56.81,44.08
2016,1,1,14,45,0.0,68.0,1.55,7.0,68.0,52.16,40.2
2016,1,1,15,0,0.0,62.0,1.4,7.0,62.0,47.51,36.21
2016,1,1,15,15,0.0,55.0,1.3,6.5,55.0,42.1,31.57
2016,1,1,15,30,0.0,48.0,1.2,6.0,48.0,36.71,26.88
2016,1,1,15,45,0.0,40.5,1.1,6.0,40.5,30.93,21.74
2016,1,1,16,0,0.0,33.0,1.0,6.0,33.0,25.17,16.55
2016,1,1,16,15,0.0,25.0,1.0,5.5,25.0,19.04,11.01
2016,1,1,16,30,0.0,17.0,1.0,5.0,17.0,12.92,5.43
2016,1,1,16,45,0.0,10.5,1.05,5.0,10.5,7.97,0.34
2016,1,1,17,0,0.0,4.0,1.1,5.0,4.0,3.15,0.0
2016,1,1,17,15,0.0,2.0,1.1,5.0,2.0,1.57,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.5,11.5,0.9,-0.5,28.0,9.05,0.0
2016,1,2,8,0,431.0,23.0,0.9,0.0,56.0,21.15,10.54
2016,1,2,8,15,531.5,30.5,1.1,0.0,98.0,28.21,19.9
2016,1,2,8,30,632.0,38.0,1.3,0.0,140.0,35.38,27.16
2016,1,2,8,45,690.0,42.5,1.5,0.5,184.0,74.6,40.08
2016,1,2,9,0,748.0,47.0,1.7,1.0,228.0,130.46,76.53
2016,1,2,9,15,785.5,50.5,1.6,1.5,269.5,188.7,125.16
2016,1,2,9,30,823.0,54.0,1.5,2.0,311.0,251.06,181.75
2016,1,2,9,45,851.0,56.0,1.45,2.5,349.0,313.22,239.81
2016,1,2,10,0,879.0,58.0,1.4,3.0,387.0,376.84,298.52
2016,1,2,10,15,896.0,59.5,1.3,3.5,418.5,437.42,353.22
2016,1,2,10,30,913.0,61.0,1.2,4.0,450.0,498.45,406.18
2016,1,2,10,45,925.5,62.0,1.15,4.5,475.5,556.79,455.16
2016,1,2,11,0,938.0,63.0,1.1,5.0,501.0,614.54,501.71
2016,1,2,11,15,945.5,64.0,1.2,5.5,519.0,668.32,544.96
2016,1,2,11,30,953.0,65.0,1.3,6.0,537.0,720.51,585.85
2016,1,2,11,45,957.0,65.5,1.4,6.5,547.5,767.78,620.76
2016,1,2,12,0,961.0,66.0,1.5,7.0,558.0,812.68,652.61
2016,1,2,12,15,962.0,66.0,1.6,7.0,560.0,852.02,681.47
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,888.38,708.22
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,918.82,729.53
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,945.83,748.49
2016,1,2,13,15,954.5,64.0,1.95,8.0,537.5,965.0,762.79
2016,1,2,13,30,949.0,63.0,2.0,8.0,524.0,980.39,774.69
2016,1,2,13,45,940.5,62.0,2.1,8.0,502.5,989.14,782.78
2016,1,2,14,0,932.0,61.0,2.2,8.0,481.0,994.02,788.39
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.0,989.52,785.7
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,981.24,780.53
2016,1,2,14,45,885.0,56.0,2.1,8.0,390.5,962.24,768.38
2016,1,2,15,0,865.0,54.0,2.1,8.0,356.0,939.86,753.69
2016,1,2,15,15,836.5,51.5,1.85,7.5,316.5,905.36,728.21
2016,1,2,15,30,808.0,49.0,1.6,7.0,277.0,878.32,707.23
2016,1,2,15,45,764.0,45.5,1.4,6.5,234.0,821.92,664.1
2016,1,2,16,0,720.0,42.0,1.2,6.0,191.0,763.86,617.84
2016,1,2,16,15,649.0,36.5,1.2,5.0,147.5,677.55,550.86
2016,1,2,16,30,578.0,31.0,1.2,4.0,104.0,591.99,478.43
2016,1,2,16,45,444.0,22.5,1.2,3.5,65.0,451.0,331.5
2016,1,2,17,0,310.0,14.0,1.2,3.0,26.0,264.15,0.0
2016,1,2,17,15,155.0,7.0,1.2,2.5,13.0,127.23,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.5,12.5,1.15,-0.5,23.5,9.83,0.0
2016,1,3,8,0,301.0,25.0,1.2,0.0,47.0,20.69,10.12
2016,1,3,8,15,382.0,34.5,1.2,0.5,82.5,28.49,20.1
2016,1,3,8,30,463.0,44.0,1.2,1.0,118.0,36.28,27.88
2016,1,3,8,45,512.0,50.0,1.3,1.5,155.0,67.29,39.28
2016,1,3,9,0,561.0,56.0,1.4,2.0,192.0,112.95,69.42
2016,1,3,9,15,576.5,66.0,1.5,2.5,226.5,162.13,111.12
2016,1,3,9,30,592.0,76.0,1.6,3.0,261.0,213.17,157.77
2016,1,3,9,45,484.0,106.0,1.7,3.5,269.0,242.29,190.53
2016,1,3,10,0,376.0,136.0,1.8,4.0,277.0,262.63,213.81
2016,1,3,10,15,490.0,125.0,1.85,4.5,324.5,326.18,268.11
2016,1,3,10,30,604.0,114.0,1.9,5.0,372.0,406.82,336.25
2016,1,3,10,45,683.5,100.5,1.95,6.0,407.5,472.36,390.92
2016,1,3,11,0,763.0,87.0,2.0,7.0,443.0,542.19,447.94
2016,1,3,11,15,732.5,99.5,2.05,7.0,451.5,579.07,478.67
2016,1,3,11,30,702.0,112.0,2.1,7.0,460.0,610.35,504.38
2016,1,3,11,45,828.5,91.0,2.15,7.5,510.0,710.14,582.83
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,811.88,657.14
2016,1,3,12,15,955.0,70.0,2.2,8.0,561.5,850.41,684.11
2016,1,3,12,30,955.0,70.0,2.2,8.0,563.0,885.91,709.38
2016,1,3,12,45,856.0,85.0,2.25,8.5,524.0,860.73,690.17
2016,1,3,13,0,757.0,100.0,2.3,9.0,485.0,817.16,658.2
2016,1,3,13,15,550.0,149.5,2.3,9.0,425.5,702.78,573.95
2016,1,3,13,30,343.0,199.0,2.3,9.0,366.0,560.77,462.55
2016,1,3,13,45,506.0,152.5,2.3,9.5,387.5,693.4,569.23
2016,1,3,14,0,669.0,106.0,2.3,10.0,409.0,816.1,659.37
2016,1,3,14,15,685.0,95.0,2.1,9.5,389.5,827.04,666.6
2016,1,3,14,30,701.0,84.0,1.9,9.0,370.0,834.62,672.35
2016,1,3,14,45,679.5,81.0,1.75,9.0,339.5,813.17,656.11
2016,1,3,15,0,658.0,78.0,1.6,9.0,309.0,788.85,637.88
2016,1,3,15,15,634.5,72.0,1.4,8.5,275.0,755.88,613.45
2016,1,3,15,30,611.0,66.0,1.2,8.0,241.0,720.62,586.58
2016,1,3,15,45,570.0,60.5,1.05,7.5,203.5,667.52,545.75
2016,1,3,16,0,529.0,55.0,0.9,7.0,166.0,613.35,502.42
2016,1,3,16,15,462.0,47.0,0.95,6.5,128.0,531.87,437.49
2016,1,3,16,30,395.0,39.0,1.0,6.0,90.0,451.85,369.16
2016,1,3,16,45,197.5,31.0,1.05,5.5,56.5,264.72,199.09
2016,1,3,17,0,0.0,23.0,1.1,5.0,23.0,30.64,0.0
2016,1,3,17,15,0.0,11.5,1.1,4.5,11.5,9.05,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,27.5,10.23,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,55.0,21.85,10.93
2016,1,4,8,15,496.0,34.5,3.1,0.0,97.5,29.08,20.62
2016,1,4,8,30,600.0,43.0,3.3,0.0,140.0,39.54,30.95
2016,1,4,8,45,302.5,64.5,3.55,0.5,114.0,64.37,43.23
2016,1,4,9,0,5.0,86.0,3.8,1.0,88.0,65.05,52.37
2016,1,4,9,15,9.5,101.0,3.9,1.0,104.0,78.31,64.1
2016,1,4,9,30,14.0,116.0,4.0,1.0,120.0,92.33,76.44
2016,1,4,9,45,8.5,123.5,4.15,1.5,126.5,98.22,81.74
2016,1,4,10,0,3.0,131.0,4.3,2.0,133.0,103.4,86.23
2016,1,4,10,15,1.5,98.5,4.3,2.0,99.5,76.93,62.8
2016,1,4,10,30,0.0,66.0,4.3,2.0,66.0,50.61,39.45
2016,1,4,10,45,0.0,87.5,4.3,2.0,87.5,67.47,54.3
2016,1,4,11,0,0.0,109.0,4.3,2.0,109.0,85.06,69.68
2016,1,4,11,15,46.5,165.5,4.35,2.0,189.0,171.91,146.16
2016,1,4,11,30,93.0,222.0,4.4,2.0,269.0,263.02,225.12
2016,1,4,11,45,59.0,211.5,4.45,2.5,241.5,234.21,199.4
2016,1,4,12,0,25.0,201.0,4.5,3.0,214.0,187.51,158.33
2016,1,4,12,15,12.5,181.5,4.55,2.5,188.0,160.86,135.38
2016,1,4,12,30,0.0,162.0,4.6,2.0,162.0,133.31,111.36
2016,1,4,12,45,38.0,193.5,4.65,2.0,213.0,214.33,182.88
2016,1,4,13,0,76.0,225.0,4.7,2.0,264.0,288.54,247.58
2016,1,4,13,15,245.5,205.0,4.7,2.0,326.0,466.58,402.91
2016,1,4,13,30,415.0,185.0,4.7,2.0,388.0,632.55,543.35
2016,1,4,13,45,372.5,184.5,4.75,2.0,361.0,581.17,501.26
2016,1,4,14,0,330.0,184.0,4.8,2.0,334.0,549.44,475.28
2016,1,4,14,15,165.0,144.0,4.7,1.5,219.0,322.08,282.06
2016,1,4,14,30,0.0,104.0,4.6,1.0,104.0,84.83,69.88
2016,1,4,14,45,0.0,96.0,4.55,1.0,96.0,78.17,64.26
2016,1,4,15,0,0.0,88.0,4.5,1.0,88.0,71.56,58.48
2016,1,4,15,15,382.5,74.5,4.3,0.5,184.5,501.23,444.59
2016,1,4,15,30,765.0,61.0,4.1,0.0,281.0,854.05,731.14
2016,1,4,15,45,724.0,56.0,3.95,0.0,238.5,798.73,682.63
2016,1,4,16,0,683.0,51.0,3.8,0.0,196.0,741.39,633.83
2016,1,4,16,15,610.5,44.0,3.55,0.0,152.0,651.87,556.24
2016,1,4,16,30,538.0,37.0,3.3,0.0,108.0,562.6,474.52
2016,1,4,16,45,412.5,27.0,3.05,0.0,68.5,443.56,346.66
2016,1,4,17,0,287.0,17.0,2.8,0.0,29.0,280.22,0.0
2016,1,4,17,15,143.5,8.5,2.75,0.0,14.5,119.72,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,246.0,11.5,2.8,-4.0,29.5,9.05,0.0
2016,1,5,8,0,492.0,23.0,3.1,-4.0,59.0,21.36,10.76
2016,1,5,8,15,591.5,29.5,3.2,-3.5,103.5,27.63,19.6
2016,1,5,8,30,691.0,36.0,3.3,-3.0,148.0,34.05,26.2
2016,1,5,8,45,747.5,40.5,3.45,-3.0,193.5,71.01,37.78
2016,1,5,9,0,804.0,45.0,3.6,-3.0,239.0,131.74,76.93
2016,1,5,9,15,838.5,48.0,3.6,-2.5,282.0,191.97,127.58
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,255.74,186.91
2016,1,5,9,45,898.0,52.5,3.6,-2.0,363.0,318.65,248.22
2016,1,5,10,0,923.0,54.0,3.6,-2.0,401.0,383.43,311.17
2016,1,5,10,15,938.5,55.5,3.55,-1.5,433.5,445.95,370.62
2016,1,5,10,30,954.0,57.0,3.5,-1.0,466.0,508.72,428.43
2016,1,5,10,45,964.5,58.5,3.45,-0.5,492.0,568.89,482.16
2016,1,5,11,0,975.0,60.0,3.4,0.0,518.0,628.22,533.32
2016,1,5,11,15,982.0,60.5,3.35,0.0,536.5,683.17,580.29
2016,1,5,11,30,989.0,61.0,3.3,0.0,555.0,736.39,624.58
2016,1,5,11,45,992.0,61.5,3.25,0.0,565.5,784.78,662.38
2016,1,5,12,0,995.0,62.0,3.2,0.0,576.0,830.62,696.75
2016,1,5,12,15,995.5,62.0,3.15,0.0,578.0,871.14,726.76
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,908.53,754.23
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,940.5,777.55
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,968.92,798.24
2016,1,5,13,15,986.5,61.5,2.95,0.0,555.5,989.85,813.45
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,1006.9,825.98
2016,1,5,13,45,972.5,60.0,2.9,0.0,520.5,1016.5,833.74
2016,1,5,14,0,964.0,59.0,2.9,0.0,499.0,1022.1,838.83
2016,1,5,14,15,951.0,57.5,2.85,0.0,471.0,1018.66,836.96
2016,1,5,14,30,938.0,56.0,2.8,0.0,443.0,1011.3,832.4
2016,1,5,14,45,919.0,54.5,2.8,0.0,408.0,994.28,821.29
2016,1,5,15,0,900.0,53.0,2.8,0.0,373.0,973.75,807.47
2016,1,5,15,15,873.5,50.5,2.55,0.0,333.5,941.11,781.74
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,905.69,753.22
2016,1,5,15,45,805.5,44.5,2.1,-0.5,250.0,852.06,711.49
2016,1,5,16,0,764.0,41.0,1.9,-1.0,206.0,797.16,666.79
2016,1,5,16,15,698.0,36.5,1.75,-1.5,161.0,724.19,605.63
2016,1,5,16,30,632.0,32.0,1.6,-2.0,116.0,643.06,533.35
2016,1,5,16,45,507.0,24.0,1.5,-3.0,74.5,509.39,399.23
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,360.7,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,156.98,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.5,12.5,2.3,-3.0,28.0,9.83,0.0
2016,1,6,8,0,415.0,25.0,2.5,-3.0,56.0,22.95,11.93
2016,1,6,8,15,519.0,32.5,2.45,-2.5,98.5,29.94,21.63
2016,1,6,8,30,623.0,40.0,2.4,-2.0,141.0,37.06,28.91
2016,1,6,8,45,681.5,45.5,2.4,-1.5,185.0,70.59,39.7
2016,1,6,9,0,740.0,51.0,2.4,-1.0,229.0,126.57,74.78
2016,1,6,9,15,777.5,54.5,2.3,-0.5,271.5,184.29,122.44
2016,1,6,9,30,815.0,58.0,2.2,0.0,314.0,246.2,178.83
2016,1,6,9,45,841.0,60.5,2.15,0.0,352.0,307.73,237.5
2016,1,6,10,0,867.0,63.0,2.1,0.0,390.0,371.47,297.94
2016,1,6,10,15,884.0,65.0,2.0,0.0,422.0,431.78,354.42
2016,1,6,10,30,901.0,67.0,1.9,0.0,454.0,493.04,409.92
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.5,551.18,460.48
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,608.7,508.63
2016,1,6,11,15,931.5,71.0,1.7,1.5,523.0,662.32,551.62
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,714.39,591.76
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,761.28,626.2
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,805.8,656.67
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,844.81,683.16
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,880.84,707.15
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,910.58,727.15
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,936.88,744.73
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,956.48,757.63
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,972.35,768.07
2016,1,6,13,45,919.5,70.5,1.05,3.5,508.0,980.21,771.76
2016,1,6,14,0,909.0,70.0,1.0,4.0,487.0,984.24,773.02
2016,1,6,14,15,895.0,68.0,0.95,3.5,459.0,979.05,770.82
2016,1,6,14,30,881.0,66.0,0.9,3.0,431.0,970.1,766.23
2016,1,6,14,45,859.0,64.5,0.85,3.0,397.0,961.5,760.57
2016,1,6,15,0,837.0,63.0,0.8,3.0,363.0,938.06,744.46
2016,1,6,15,15,807.5,60.0,0.75,2.5,323.5,901.94,720.55
2016,1,6,15,30,778.0,57.0,0.7,2.0,284.0,862.88,693.85
2016,1,6,15,45,731.0,53.0,0.7,2.0,241.0,803.27,650.74
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,741.87,604.3
2016,1,6,16,15,612.5,43.0,0.75,1.5,154.0,654.6,537.02
2016,1,6,16,30,541.0,37.0,0.8,1.0,110.0,567.45,464.8
2016,1,6,16,45,408.0,28.0,0.9,0.5,71.0,441.57,345.6
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,285.26,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,116.11,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.0,12.5,9.83,0.0
2016,1,7,8,0,0.0,25.0,2.1,0.0,25.0,18.74,8.59
2016,1,7,8,15,18.5,42.5,2.05,0.0,45.5,31.26,22.62
2016,1,7,8,30,37.0,60.0,2.0,0.0,66.0,43.5,34.62
2016,1,7,8,45,47.5,78.0,2.0,0.5,88.5,58.99,45.84
2016,1,7,9,0,58.0,96.0,2.0,1.0,111.0,78.08,61.62
2016,1,7,9,15,68.5,112.0,1.95,1.5,132.0,97.5,78.18
2016,1,7,9,30,79.0,128.0,1.9,2.0,153.0,118.51,96.45
2016,1,7,9,45,67.5,141.5,1.85,2.5,164.5,132.74,109.64
2016,1,7,10,0,56.0,155.0,1.8,3.0,176.0,145.82,121.48
2016,1,7,10,15,79.0,171.5,1.75,3.0,203.5,174.43,146.12
2016,1,7,10,30,102.0,188.0,1.7,3.0,231.0,206.12,173.4
2016,1,7,10,45,92.0,197.5,1.65,3.5,238.5,217.23,182.77
2016,1,7,11,0,82.0,207.0,1.6,4.0,246.0,227.4,191.1
2016,1,7,11,15,63.0,208.0,1.55,4.0,239.0,222.72,187.0
2016,1,7,11,30,44.0,209.0,1.5,4.0,232.0,216.06,181.08
2016,1,7,11,45,118.0,223.0,1.45,4.5,284.5,301.8,253.55
2016,1,7,12,0,192.0,237.0,1.4,5.0,337.0,381.01,318.67
2016,1,7,12,15,187.5,240.5,1.4,5.0,338.5,392.84,327.82
2016,1,7,12,30,183.0,244.0,1.4,5.0,340.0,404.08,336.9
2016,1,7,12,45,135.0,237.5,1.45,5.5,308.0,365.77,304.74
2016,1,7,13,0,87.0,231.0,1.5,6.0,276.0,304.18,253.65
2016,1,7,13,15,217.5,216.5,1.5,6.0,325.0,432.36,361.93
2016,1,7,13,30,348.0,202.0,1.5,6.0,374.0,567.6,470.86
2016,1,7,13,45,601.0,142.0,1.55,6.0,425.5,779.3,634.99
2016,1,7,14,0,854.0,82.0,1.6,6.0,477.0,958.02,762.73
2016,1,7,14,15,839.5,80.0,1.5,6.0,449.5,952.14,755.75
2016,1,7,14,30,825.0,78.0,1.4,6.0,422.0,942.49,748.68
2016,1,7,14,45,807.0,74.5,1.35,6.0,389.0,923.91,736.12
2016,1,7,15,0,789.0,71.0,1.3,6.0,356.0,901.85,721.07
2016,1,7,15,15,758.0,67.5,1.15,5.5,317.5,863.83,693.93
2016,1,7,15,30,727.0,64.0,1.0,5.0,279.0,822.92,664.06
2016,1,7,15,45,681.5,59.0,0.9,4.5,237.0,773.14,627.29
2016,1,7,16,0,636.0,54.0,0.8,4.0,195.0,713.72,581.57
2016,1,7,16,15,564.0,47.5,0.85,3.0,152.0,627.33,515.69
2016,1,7,16,30,492.0,41.0,0.9,2.0,109.0,542.01,445.72
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.5,412.92,326.83
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,267.5,23.33
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,106.77,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.0,2.0,1.0,5.0,3.93,0.0
2016,1,8,8,0,0.0,10.0,2.0,1.0,10.0,7.59,0.1
2016,1,8,8,15,0.0,18.5,2.0,1.0,18.5,14.07,7.05
2016,1,8,8,30,0.0,27.0,2.0,1.0,27.0,20.58,13.39
2016,1,8,8,45,0.0,36.5,2.0,1.5,36.5,27.87,19.26
2016,1,8,9,0,0.0,46.0,2.0,2.0,46.0,35.18,25.89
2016,1,8,9,15,0.0,55.5,1.9,2.0,55.5,42.5,32.5
2016,1,8,9,30,0.0,65.0,1.8,2.0,65.0,49.83,39.04
2016,1,8,9,45,0.0,85.0,1.75,2.5,85.0,65.36,52.7
2016,1,8,10,0,0.0,105.0,1.7,3.0,105.0,81.29,66.51
2016,1,8,10,15,0.0,114.5,1.55,3.0,114.5,89.13,73.24
2016,1,8,10,30,0.0,124.0,1.4,3.0,124.0,97.1,80.04
2016,1,8,10,45,0.0,66.0,1.25,3.5,66.0,50.62,39.15
2016,1,8,11,0,0.0,8.0,1.1,4.0,8.0,6.1,0.0
2016,1,8,11,15,0.0,14.0,1.15,4.0,14.0,10.68,3.82
2016,1,8,11,30,0.0,20.0,1.2,4.0,20.0,15.27,7.88
2016,1,8,11,45,0.0,77.0,1.25,4.0,77.0,59.17,46.44
2016,1,8,12,0,0.0,134.0,1.3,4.0,134.0,106.75,87.56
2016,1,8,12,15,0.0,126.5,1.35,4.0,126.5,100.44,82.0
2016,1,8,12,30,0.0,119.0,1.4,4.0,119.0,94.12,76.56
2016,1,8,12,45,0.0,117.5,1.5,4.5,117.5,93.03,75.52
2016,1,8,13,0,0.0,116.0,1.6,5.0,116.0,91.97,74.51
2016,1,8,13,15,0.0,119.5,1.6,5.0,119.5,95.46,77.57
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,99.17,80.84
2016,1,8,13,45,12.5,151.5,1.65,5.0,157.5,139.67,116.29
2016,1,8,14,0,25.0,180.0,1.7,5.0,192.0,184.38,154.96
2016,1,8,14,15,12.5,147.0,1.7,5.0,153.0,139.08,115.96
2016,1,8,14,30,0.0,114.0,1.7,5.0,114.0,94.37,77.1
2016,1,8,14,45,0.0,105.0,1.7,5.0,105.0,86.8,70.73
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,79.28,64.3
2016,1,8,15,15,278.0,93.0,1.6,4.5,176.0,426.69,369.6
2016,1,8,15,30,556.0,90.0,1.5,4.0,256.0,698.64,585.29
2016,1,8,15,45,504.0,82.5,1.45,4.0,216.0,632.55,530.26
2016,1,8,16,0,452.0,75.0,1.4,4.0,176.0,564.66,475.64
2016,1,8,16,15,379.0,64.5,1.3,4.0,136.5,478.06,403.41
2016,1,8,16,30,306.0,54.0,1.2,4.0,97.0,394.37,330.57
2016,1,8,16,45,204.0,38.5,1.1,4.0,62.5,281.86,225.71
2016,1,8,17,0,102.0,23.0,1.0,4.0,28.0,151.61,31.42
2016,1,8,17,15,51.0,11.5,1.05,4.0,14.0,49.46,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.5,2.35,3.5,3.5,2.75,0.0
2016,1,9,8,0,0.0,7.0,2.5,4.0,7.0,5.3,0.0
2016,1,9,8,15,0.0,12.5,2.45,4.0,12.5,9.48,2.82
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,13.68,6.88
2016,1,9,8,45,0.0,25.0,2.35,4.0,25.0,19.03,11.23
2016,1,9,9,0,0.0,32.0,2.3,4.0,32.0,24.39,16.09
2016,1,9,9,15,0.0,38.0,2.2,4.5,38.0,29.0,20.19
2016,1,9,9,30,0.0,44.0,2.1,5.0,44.0,33.62,24.25
2016,1,9,9,45,0.0,62.5,2.05,5.5,62.5,47.9,36.76
2016,1,9,10,0,0.0,81.0,2.0,6.0,81.0,62.3,49.23
2016,1,9,10,15,0.0,111.0,2.0,6.0,111.0,86.27,69.98
2016,1,9,10,30,0.0,141.0,2.0,6.0,141.0,111.14,91.28
2016,1,9,10,45,0.0,115.0,2.05,6.5,115.0,89.81,72.59
2016,1,9,11,0,0.0,89.0,2.1,7.0,89.0,68.63,54.12
2016,1,9,11,15,0.0,90.0,2.1,7.0,90.0,69.42,54.75
2016,1,9,11,30,0.0,91.0,2.1,7.0,91.0,70.22,55.38
2016,1,9,11,45,27.5,158.0,2.1,7.0,172.5,156.97,130.12
2016,1,9,12,0,55.0,225.0,2.1,7.0,254.0,248.52,207.0
2016,1,9,12,15,76.0,232.5,2.1,7.0,272.5,278.02,231.69
2016,1,9,12,30,97.0,240.0,2.1,7.0,291.0,309.54,258.16
2016,1,9,12,45,64.5,224.5,2.15,7.5,258.5,270.35,224.79
2016,1,9,13,0,32.0,209.0,2.2,8.0,226.0,228.72,189.32
2016,1,9,13,15,99.5,218.0,2.2,8.0,268.5,305.11,255.08
2016,1,9,13,30,167.0,227.0,2.2,8.0,311.0,406.77,339.36
2016,1,9,13,45,83.5,167.0,2.2,8.0,209.0,240.02,201.36
2016,1,9,14,0,0.0,107.0,2.2,8.0,107.0,85.46,68.23
2016,1,9,14,15,0.0,123.0,2.2,8.0,123.0,101.84,82.59
2016,1,9,14,30,0.0,139.0,2.2,8.0,139.0,120.5,98.67
2016,1,9,14,45,0.0,127.5,2.2,8.0,127.5,110.64,90.39
2016,1,9,15,0,0.0,116.0,2.2,8.0,116.0,100.84,82.14
2016,1,9,15,15,0.0,103.0,2.25,7.5,103.0,89.38,72.52
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,77.91,62.76
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,65.21,51.66
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,52.37,40.3
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,39.3,28.63
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,25.99,16.71
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,16.78,8.15
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,7.59,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,3.93,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,201.5,11.5,3.35,7.5,27.0,9.05,0.0
2016,1,10,8,0,403.0,23.0,3.6,8.0,54.0,21.05,10.05
2016,1,10,8,15,505.5,31.0,3.7,8.0,96.0,28.51,19.43
2016,1,10,8,30,608.0,39.0,3.8,8.0,138.0,36.08,26.85
2016,1,10,8,45,665.0,44.5,3.9,8.5,182.0,63.05,34.88
2016,1,10,9,0,722.0,50.0,4.0,9.0,226.0,117.56,66.0
2016,1,10,9,15,759.0,53.5,4.25,9.0,267.5,174.0,110.45
2016,1,10,9,30,796.0,57.0,4.5,9.0,309.0,234.61,164.3
2016,1,10,9,45,398.0,80.5,4.75,9.5,206.5,188.52,144.25
2016,1,10,10,0,0.0,104.0,5.0,10.0,104.0,80.43,63.99
2016,1,10,10,15,435.5,86.0,5.2,10.0,275.0,267.36,217.34
2016,1,10,10,30,871.0,68.0,5.4,10.0,446.0,476.62,389.99
2016,1,10,10,45,435.5,84.5,5.6,10.5,273.5,321.54,267.6
2016,1,10,11,0,0.0,101.0,5.8,11.0,101.0,78.37,61.5
2016,1,10,11,15,0.0,87.5,5.85,11.0,87.5,67.39,52.17
2016,1,10,11,30,0.0,74.0,5.9,11.0,74.0,56.84,43.12
2016,1,10,11,45,434.5,82.0,6.0,11.0,309.5,416.83,353.84
2016,1,10,12,0,869.0,90.0,6.1,11.0,545.0,771.23,640.97
2016,1,10,12,15,434.5,116.0,6.05,10.5,343.5,487.38,411.5
2016,1,10,12,30,0.0,142.0,6.0,10.0,142.0,114.39,91.94
2016,1,10,12,45,222.0,169.5,6.0,10.0,285.5,381.25,322.63
2016,1,10,13,0,444.0,197.0,6.0,10.0,429.0,640.91,536.81
2016,1,10,13,15,484.5,182.0,5.85,9.5,429.5,677.74,567.54
2016,1,10,13,30,525.0,167.0,5.7,9.0,430.0,713.67,598.35
2016,1,10,13,45,675.0,128.5,5.6,9.0,453.5,835.55,694.29
2016,1,10,14,0,825.0,90.0,5.5,9.0,477.0,940.11,773.98
2016,1,10,14,15,811.0,88.0,5.3,8.5,450.5,934.75,770.54
2016,1,10,14,30,797.0,86.0,5.1,8.0,424.0,925.67,764.97
2016,1,10,14,45,787.5,80.5,4.95,8.0,393.0,913.32,755.86
2016,1,10,15,0,778.0,75.0,4.8,8.0,362.0,897.5,744.02
2016,1,10,15,15,749.0,71.0,4.55,7.5,324.0,861.04,716.78
2016,1,10,15,30,720.0,67.0,4.3,7.0,286.0,830.39,693.43
2016,1,10,15,45,688.0,60.5,4.05,6.5,245.5,783.14,656.16
2016,1,10,16,0,656.0,54.0,3.8,6.0,205.0,734.15,616.45
2016,1,10,16,15,589.5,47.5,3.5,5.5,161.5,652.34,548.31
2016,1,10,16,30,523.0,41.0,3.2,5.0,118.0,571.41,477.42
2016,1,10,16,45,415.0,31.0,2.95,4.5,78.5,452.62,367.26
2016,1,10,17,0,307.0,21.0,2.7,4.0,39.0,322.38,139.04
2016,1,10,17,15,153.5,10.5,2.7,3.5,19.5,130.27,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.5,11.5,1.6,-2.5,31.0,9.05,0.0
2016,1,11,8,0,505.0,23.0,1.8,-2.0,62.0,21.39,11.01
2016,1,11,8,15,603.5,30.0,1.9,-1.5,107.0,28.14,19.98
2016,1,11,8,30,702.0,37.0,2.0,-1.0,152.0,35.0,26.93
2016,1,11,8,45,755.5,41.5,2.1,-1.0,198.0,62.37,34.5
2016,1,11,9,0,809.0,46.0,2.2,-1.0,244.0,121.15,68.14
2016,1,11,9,15,842.5,49.0,2.2,-0.5,287.5,183.49,118.39
2016,1,11,9,30,876.0,52.0,2.2,0.0,331.0,247.33,176.31
2016,1,11,9,45,694.5,83.5,2.25,0.0,321.5,278.08,215.82
2016,1,11,10,0,513.0,115.0,2.3,0.0,312.0,284.42,231.72
2016,1,11,10,15,579.0,110.5,2.3,0.0,349.5,346.11,287.32
2016,1,11,10,30,645.0,106.0,2.3,0.0,387.0,409.35,343.64
2016,1,11,10,45,807.0,84.5,2.35,0.5,456.5,509.83,428.94
2016,1,11,11,0,969.0,63.0,2.4,1.0,526.0,620.43,520.65
2016,1,11,11,15,975.0,63.5,2.45,1.0,545.0,675.16,566.74
2016,1,11,11,30,981.0,64.0,2.5,1.0,564.0,728.09,610.65
2016,1,11,11,45,983.5,65.0,2.55,1.5,574.5,777.11,648.28
2016,1,11,12,0,986.0,66.0,2.6,2.0,585.0,823.6,681.97
2016,1,11,12,15,849.5,93.0,2.65,2.0,542.5,795.83,660.64
2016,1,11,12,30,713.0,120.0,2.7,2.0,500.0,752.11,627.74
2016,1,11,12,45,849.0,92.0,2.75,2.5,540.5,859.08,708.64
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,963.25,783.99
2016,1,11,13,15,979.5,63.0,2.8,3.0,567.5,984.14,798.58
2016,1,11,13,30,974.0,62.0,2.8,3.0,554.0,1001.13,811.35
2016,1,11,13,45,966.5,61.0,2.8,3.0,533.0,1012.3,820.12
2016,1,11,14,0,959.0,60.0,2.8,3.0,512.0,1019.48,826.25
2016,1,11,14,15,946.0,58.5,2.75,3.0,484.5,1016.66,824.83
2016,1,11,14,30,933.0,57.0,2.7,3.0,457.0,1009.88,820.77
2016,1,11,14,45,915.5,55.5,2.65,3.0,422.5,994.87,810.81
2016,1,11,15,0,898.0,54.0,2.6,3.0,388.0,976.28,798.22
2016,1,11,15,15,872.0,51.5,2.25,2.5,348.5,944.51,773.81
2016,1,11,15,30,846.0,49.0,1.9,2.0,309.0,909.85,746.48
2016,1,11,15,45,807.0,46.0,1.6,1.5,265.0,859.52,706.92
