Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,4.95,-4.0,5.5,4.16,0.0
2016,1,22,8,0,0.0,11.0,4.9,-4.0,11.0,8.34,1.51
2016,1,22,8,15,0.0,19.0,4.8,-4.0,19.0,14.45,7.75
2016,1,22,8,30,0.0,27.0,4.7,-4.0,27.0,20.57,13.77
2016,1,22,8,45,0.0,36.0,4.65,-4.0,36.0,27.47,20.51
2016,1,22,9,0,0.0,45.0,4.6,-4.0,45.0,34.4,25.82
2016,1,22,9,15,0.0,53.5,4.55,-4.0,53.5,40.95,31.83
2016,1,22,9,30,0.0,62.0,4.5,-4.0,62.0,47.51,37.78
2016,1,22,9,45,0.0,79.0,4.5,-4.0,79.0,60.62,49.61
2016,1,22,10,0,0.0,96.0,4.5,-4.0,96.0,73.87,61.49
2016,1,22,10,15,0.0,94.0,4.65,-4.0,94.0,72.44,60.06
2016,1,22,10,30,0.0,92.0,4.8,-4.0,92.0,70.91,58.57
2016,1,22,10,45,1.5,129.0,4.95,-4.0,130.0,101.49,85.86
2016,1,22,11,0,3.0,166.0,5.1,-4.0,168.0,133.5,114.2
2016,1,22,11,15,1.5,150.0,5.15,-4.0,151.0,119.63,101.72
2016,1,22,11,30,0.0,134.0,5.2,-4.0,134.0,105.52,89.04
2016,1,22,11,45,0.0,127.0,5.3,-4.0,127.0,99.82,83.91
2016,1,22,12,0,0.0,120.0,5.4,-4.0,120.0,94.09,78.76
2016,1,22,12,15,0.0,103.0,5.4,-4.0,103.0,79.98,66.17
2016,1,22,12,30,0.0,86.0,5.4,-4.0,86.0,66.19,53.85
2016,1,22,12,45,0.0,117.0,5.4,-4.0,117.0,91.99,76.88
2016,1,22,13,0,0.0,148.0,5.4,-4.0,148.0,119.65,101.47
2016,1,22,13,15,0.0,93.5,5.3,-4.0,93.5,72.26,59.32
2016,1,22,13,30,0.0,39.0,5.2,-4.0,39.0,29.86,21.32
2016,1,22,13,45,0.0,41.5,5.15,-4.0,41.5,31.77,23.09
2016,1,22,14,0,0.0,44.0,5.1,-4.0,44.0,33.69,24.85
2016,1,22,14,15,0.0,48.0,5.2,-3.5,48.0,36.75,27.61
2016,1,22,14,30,0.0,52.0,5.3,-3.0,52.0,39.82,30.38
2016,1,22,14,45,0.0,77.0,5.45,-3.0,77.0,59.14,47.87
2016,1,22,15,0,0.0,102.0,5.6,-3.0,102.0,83.0,69.47
2016,1,22,15,15,0.0,92.0,5.6,-3.0,92.0,74.47,61.91
2016,1,22,15,30,0.0,82.0,5.6,-3.0,82.0,65.96,54.33
2016,1,22,15,45,0.0,71.0,5.6,-3.5,71.0,56.44,45.83
2016,1,22,16,0,0.0,60.0,5.6,-4.0,60.0,46.88,37.2
2016,1,22,16,15,0.0,48.5,5.5,-4.0,48.5,37.12,28.19
2016,1,22,16,30,0.0,37.0,5.4,-4.0,37.0,28.27,19.94
2016,1,22,16,45,0.0,26.0,5.3,-4.0,26.0,19.82,12.02
2016,1,22,17,0,0.0,15.0,5.2,-4.0,15.0,11.4,3.99
2016,1,22,17,15,0.0,7.5,5.2,-4.0,7.5,5.69,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.0,4.2,-5.0,11.0,8.37,0.0
2016,1,23,8,0,0.0,22.0,4.3,-5.0,22.0,16.79,8.93
2016,1,23,8,15,0.0,38.0,4.4,-4.5,38.0,28.66,20.98
2016,1,23,8,30,0.0,54.0,4.5,-4.0,54.0,40.23,32.3
2016,1,23,8,45,0.0,70.5,4.6,-3.5,70.5,52.09,43.76
2016,1,23,9,0,0.0,87.0,4.7,-3.0,87.0,64.77,53.24
2016,1,23,9,15,0.5,102.5,4.8,-2.5,103.0,77.1,64.29
2016,1,23,9,30,1.0,118.0,4.9,-2.0,119.0,89.72,75.43
2016,1,23,9,45,3.5,130.5,5.05,-2.0,132.5,100.88,85.21
2016,1,23,10,0,6.0,143.0,5.2,-2.0,146.0,112.47,95.35
2016,1,23,10,15,3.0,142.5,5.25,-1.5,144.0,111.98,94.65
2016,1,23,10,30,0.0,142.0,5.3,-1.0,142.0,110.93,93.41
2016,1,23,10,45,0.0,149.0,5.35,-1.0,149.0,117.08,98.67
2016,1,23,11,0,0.0,156.0,5.4,-1.0,156.0,123.31,103.99
2016,1,23,11,15,3.0,167.5,5.4,-1.0,169.5,135.31,114.42
2016,1,23,11,30,6.0,179.0,5.4,-1.0,183.0,147.88,125.37
2016,1,23,11,45,10.0,191.0,5.4,-1.0,197.0,162.21,137.89
2016,1,23,12,0,14.0,203.0,5.4,-1.0,211.0,177.28,151.06
2016,1,23,12,15,7.0,146.5,5.4,-1.0,150.5,122.43,102.97
2016,1,23,12,30,0.0,90.0,5.4,-1.0,90.0,69.3,55.97
2016,1,23,12,45,27.0,166.5,5.45,-1.0,182.0,171.61,146.94
2016,1,23,13,0,54.0,243.0,5.5,-1.0,274.0,280.56,241.94
2016,1,23,13,15,47.5,234.5,5.45,-1.0,261.0,269.94,232.61
2016,1,23,13,30,41.0,226.0,5.4,-1.0,248.0,258.81,223.04
2016,1,23,13,45,51.5,223.5,5.4,-1.5,250.5,270.81,234.59
2016,1,23,14,0,62.0,221.0,5.4,-2.0,253.0,283.5,246.79
2016,1,23,14,15,48.0,204.0,5.3,-2.0,228.0,254.07,221.09
2016,1,23,14,30,34.0,187.0,5.2,-2.0,203.0,223.99,194.72
2016,1,23,14,45,56.5,181.5,5.15,-2.5,206.0,245.12,215.09
2016,1,23,15,0,79.0,176.0,5.1,-3.0,209.0,267.0,236.1
2016,1,23,15,15,73.0,161.0,5.0,-3.0,189.0,247.35,219.03
2016,1,23,15,30,67.0,146.0,4.9,-3.0,169.0,227.69,201.85
2016,1,23,15,45,62.5,128.0,4.85,-3.0,147.5,204.83,181.68
2016,1,23,16,0,58.0,110.0,4.8,-3.0,126.0,181.76,160.99
2016,1,23,16,15,49.5,91.0,4.7,-3.0,103.0,152.98,134.57
2016,1,23,16,30,41.0,72.0,4.6,-3.0,80.0,123.84,107.36
2016,1,23,16,45,28.0,53.0,4.55,-3.5,58.0,89.97,75.51
2016,1,23,17,0,15.0,34.0,4.5,-4.0,36.0,54.47,41.42
2016,1,23,17,15,7.5,17.0,4.5,-4.0,18.0,22.48,1.53
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,264.5,13.5,2.2,-8.5,38.5,12.12,0.0
2016,1,24,8,0,529.0,27.0,2.3,-8.0,77.0,25.1,16.56
2016,1,24,8,15,618.0,35.0,2.4,-7.0,125.0,32.66,25.02
2016,1,24,8,30,707.0,43.0,2.5,-6.0,173.0,40.27,32.65
2016,1,24,8,45,761.0,48.0,2.7,-5.0,222.0,48.9,41.03
2016,1,24,9,0,815.0,53.0,2.9,-4.0,271.0,108.2,61.46
2016,1,24,9,15,847.0,57.5,2.9,-3.0,317.0,170.72,107.99
2016,1,24,9,30,879.0,62.0,2.9,-2.0,363.0,236.93,166.5
2016,1,24,9,45,900.5,65.5,2.9,-1.5,404.0,302.89,229.0
2016,1,24,10,0,922.0,69.0,2.9,-1.0,445.0,370.65,293.58
2016,1,24,10,15,936.0,71.5,2.65,-0.5,480.5,435.5,354.35
2016,1,24,10,30,950.0,74.0,2.4,0.0,516.0,500.37,412.95
2016,1,24,10,45,959.0,76.5,2.2,0.0,544.0,562.71,468.01
2016,1,24,11,0,968.0,79.0,2.0,0.0,572.0,624.18,520.07
2016,1,24,11,15,973.5,80.5,1.85,0.0,592.5,681.38,566.93
2016,1,24,11,30,979.0,82.0,1.7,0.0,613.0,736.81,610.56
2016,1,24,11,45,981.0,83.5,1.55,0.5,625.5,787.77,647.97
2016,1,24,12,0,983.0,85.0,1.4,1.0,638.0,836.19,679.79
2016,1,24,12,15,983.0,85.0,1.3,1.5,642.0,878.63,706.97
2016,1,24,12,30,983.0,85.0,1.2,2.0,646.0,917.93,731.37
2016,1,24,12,45,813.5,119.0,1.15,2.5,581.0,855.63,684.54
2016,1,24,13,0,644.0,153.0,1.1,3.0,516.0,777.27,627.16
2016,1,24,13,15,801.5,120.5,1.05,3.0,563.5,907.47,721.13
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,1022.07,797.84
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,1032.96,801.57
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,1051.44,812.22
2016,1,24,14,15,928.0,83.5,0.8,4.0,540.5,1049.93,809.65
2016,1,24,14,30,916.0,81.0,0.7,4.0,512.0,1044.26,804.74
2016,1,24,14,45,897.5,78.5,0.65,4.0,477.0,1028.05,794.23
2016,1,24,15,0,879.0,76.0,0.6,4.0,442.0,1007.91,781.28
2016,1,24,15,15,856.0,72.5,0.55,3.5,401.5,978.3,763.22
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,945.25,742.53
2016,1,24,15,45,798.0,64.0,0.5,3.0,315.5,895.53,709.42
2016,1,24,16,0,763.0,59.0,0.5,3.0,270.0,843.35,673.38
2016,1,24,16,15,711.0,53.0,0.55,2.5,222.5,772.06,623.48
2016,1,24,16,30,659.0,47.0,0.6,2.0,175.0,699.86,569.49
2016,1,24,16,45,573.0,39.0,0.7,2.0,128.5,595.48,486.28
2016,1,24,17,0,487.0,31.0,0.8,2.0,82.0,493.46,393.66
2016,1,24,17,15,243.5,15.5,0.85,1.5,41.0,256.6,103.32
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,70.5,17.5,1.6,-1.5,24.0,13.35,0.0
2016,1,25,8,0,141.0,35.0,1.8,-1.0,48.0,26.19,17.14
2016,1,25,8,15,181.0,53.0,1.85,-0.5,80.0,39.06,30.26
2016,1,25,8,30,221.0,71.0,1.9,0.0,112.0,51.69,42.5
2016,1,25,8,45,247.5,87.5,1.95,0.0,145.0,64.04,54.37
2016,1,25,9,0,274.0,104.0,2.0,0.0,178.0,97.59,71.63
2016,1,25,9,15,302.0,116.0,1.95,0.0,209.5,131.83,97.96
2016,1,25,9,30,330.0,128.0,1.9,0.0,241.0,169.59,130.44
2016,1,25,9,45,337.5,143.0,1.85,0.5,270.5,207.82,165.34
2016,1,25,10,0,345.0,158.0,1.8,1.0,300.0,247.12,201.23
2016,1,25,10,15,296.5,180.0,1.9,1.5,309.0,271.91,225.45
2016,1,25,10,30,248.0,202.0,2.0,2.0,318.0,291.43,243.9
2016,1,25,10,45,367.5,191.0,2.1,2.5,373.5,359.77,301.73
2016,1,25,11,0,487.0,180.0,2.2,3.0,429.0,451.47,378.06
2016,1,25,11,15,540.0,170.5,2.3,3.5,457.0,505.6,423.01
2016,1,25,11,30,593.0,161.0,2.4,4.0,485.0,569.78,475.29
2016,1,25,11,45,623.5,155.5,2.55,4.5,502.5,619.46,515.36
2016,1,25,12,0,654.0,150.0,2.7,5.0,520.0,669.64,555.31
2016,1,25,12,15,693.5,139.0,2.7,5.0,534.5,721.4,596.41
2016,1,25,12,30,733.0,128.0,2.7,5.0,549.0,773.02,635.72
2016,1,25,12,45,748.0,122.5,2.7,5.5,549.5,809.29,661.4
2016,1,25,13,0,763.0,117.0,2.7,6.0,550.0,843.46,685.48
2016,1,25,13,15,769.0,112.0,2.65,6.0,541.0,867.65,702.98
2016,1,25,13,30,775.0,107.0,2.6,6.0,532.0,882.79,714.0
2016,1,25,13,45,751.0,108.5,2.6,6.0,509.5,886.48,717.29
2016,1,25,14,0,727.0,110.0,2.6,6.0,487.0,880.12,713.52
2016,1,25,14,15,667.0,119.5,2.45,5.5,452.0,844.14,688.11
2016,1,25,14,30,607.0,129.0,2.3,5.0,417.0,803.1,659.03
2016,1,25,14,45,602.5,120.5,2.15,5.0,390.0,793.42,652.17
2016,1,25,15,0,598.0,112.0,2.0,5.0,363.0,780.75,642.75
2016,1,25,15,15,568.0,108.5,1.85,4.5,329.5,745.5,617.31
2016,1,25,15,30,538.0,105.0,1.7,4.0,296.0,707.59,589.59
2016,1,25,15,45,512.5,95.0,1.6,3.5,259.0,657.89,552.47
2016,1,25,16,0,487.0,85.0,1.5,3.0,222.0,614.79,519.41
2016,1,25,16,15,444.0,74.5,1.5,2.5,182.5,553.72,471.16
2016,1,25,16,30,401.0,64.0,1.5,2.0,143.0,493.18,420.98
2016,1,25,16,45,335.0,51.0,1.55,1.5,105.0,409.68,349.15
2016,1,25,17,0,269.0,38.0,1.6,1.0,67.0,329.96,274.07
2016,1,25,17,15,134.5,19.0,1.6,1.0,33.5,169.41,83.87
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,153.0,18.5,2.25,0.0,33.5,14.16,0.0
2016,1,26,8,0,306.0,37.0,2.3,0.0,67.0,30.62,21.05
2016,1,26,8,15,400.0,49.5,2.3,0.5,111.0,40.71,31.68
2016,1,26,8,30,494.0,62.0,2.3,1.0,155.0,50.76,41.49
2016,1,26,8,45,552.0,71.5,2.35,1.5,201.0,58.96,49.37
2016,1,26,9,0,610.0,81.0,2.4,2.0,247.0,109.7,69.64
2016,1,26,9,15,650.0,88.5,2.4,2.5,291.5,163.88,108.98
2016,1,26,9,30,690.0,96.0,2.4,3.0,336.0,223.04,159.39
2016,1,26,9,45,717.0,102.5,2.4,3.5,376.5,282.7,213.68
2016,1,26,10,0,744.0,109.0,2.4,4.0,417.0,345.18,270.87
2016,1,26,10,15,632.5,130.5,2.55,4.5,407.0,370.04,299.1
2016,1,26,10,30,521.0,152.0,2.7,5.0,397.0,376.3,309.61
2016,1,26,10,45,551.5,152.5,2.9,6.0,425.0,426.36,352.76
2016,1,26,11,0,582.0,153.0,3.1,7.0,453.0,478.59,396.51
2016,1,26,11,15,643.0,140.5,3.1,7.5,484.0,545.97,451.78
2016,1,26,11,30,704.0,128.0,3.1,8.0,515.0,610.77,503.97
2016,1,26,11,45,685.5,138.0,3.15,8.5,521.5,645.69,531.14
2016,1,26,12,0,667.0,148.0,3.2,9.0,528.0,677.07,555.08
2016,1,26,12,15,645.0,156.5,3.1,9.0,526.0,700.64,572.96
2016,1,26,12,30,623.0,165.0,3.0,9.0,524.0,720.28,587.56
2016,1,26,12,45,633.5,160.5,2.95,9.0,524.0,751.32,611.55
2016,1,26,13,0,644.0,156.0,2.9,9.0,524.0,780.39,633.19
2016,1,26,13,15,601.0,166.0,2.65,9.0,504.0,772.92,626.19
2016,1,26,13,30,558.0,176.0,2.4,9.0,484.0,753.35,610.31
2016,1,26,13,45,613.5,152.5,2.2,9.0,481.0,804.94,647.99
2016,1,26,14,0,669.0,129.0,2.0,9.0,478.0,846.55,676.77
2016,1,26,14,15,579.0,146.0,1.85,8.5,437.5,786.93,633.68
2016,1,26,14,30,489.0,163.0,1.7,8.0,397.0,716.33,582.55
2016,1,26,14,45,426.5,162.0,1.6,7.5,356.0,658.02,539.66
2016,1,26,15,0,364.0,161.0,1.5,7.0,315.0,574.13,476.62
2016,1,26,15,15,313.5,161.0,1.5,6.5,285.0,528.18,442.02
2016,1,26,15,30,263.0,161.0,1.5,6.0,255.0,482.98,406.7
2016,1,26,15,45,251.5,141.5,1.5,5.5,222.5,447.83,380.2
2016,1,26,16,0,240.0,122.0,1.5,5.0,190.0,411.62,351.86
2016,1,26,16,15,213.0,103.0,1.5,4.5,156.0,360.86,309.93
2016,1,26,16,30,186.0,84.0,1.5,4.0,122.0,310.24,266.54
2016,1,26,16,45,147.5,64.0,1.5,3.5,89.0,247.84,211.19
2016,1,26,17,0,109.0,44.0,1.5,3.0,56.0,185.98,153.47
2016,1,26,17,15,54.5,22.0,1.5,3.0,28.0,94.36,50.88
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.5,20.0,1.95,2.0,28.0,15.16,0.0
2016,1,27,8,0,161.0,40.0,2.0,2.0,56.0,29.66,20.19
2016,1,27,8,15,225.0,58.0,2.25,2.5,93.5,42.84,33.4
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,55.64,45.67
2016,1,27,8,45,365.5,86.0,2.8,3.5,174.0,62.98,52.7
2016,1,27,9,0,442.0,96.0,3.1,4.0,217.0,104.04,70.48
2016,1,27,9,15,518.0,92.0,3.25,4.0,256.5,147.68,100.55
2016,1,27,9,30,594.0,88.0,3.4,4.0,296.0,196.38,140.39
2016,1,27,9,45,445.5,128.0,3.55,4.5,294.0,227.42,176.28
2016,1,27,10,0,297.0,168.0,3.7,5.0,292.0,238.63,193.21
2016,1,27,10,15,234.5,190.0,3.6,5.0,293.0,255.51,210.87
2016,1,27,10,30,172.0,212.0,3.5,5.0,294.0,257.72,214.74
2016,1,27,10,45,380.0,182.0,3.45,5.5,375.5,356.74,297.74
2016,1,27,11,0,588.0,152.0,3.4,6.0,457.0,486.48,405.0
2016,1,27,11,15,401.0,203.0,3.3,6.0,414.5,450.48,375.74
2016,1,27,11,30,214.0,254.0,3.2,6.0,372.0,376.64,314.45
2016,1,27,11,45,330.5,237.0,3.1,6.5,424.5,470.34,392.18
2016,1,27,12,0,447.0,220.0,3.0,7.0,477.0,575.65,476.5
2016,1,27,12,15,607.5,169.5,2.95,7.0,521.0,683.39,563.06
2016,1,27,12,30,768.0,119.0,2.9,7.0,565.0,791.59,646.33
2016,1,27,12,45,786.0,112.5,2.9,7.0,567.0,825.34,670.6
2016,1,27,13,0,804.0,106.0,2.9,7.0,569.0,862.12,697.7
2016,1,27,13,15,750.5,119.5,2.85,7.0,545.0,859.86,695.72
2016,1,27,13,30,697.0,133.0,2.8,7.0,521.0,846.78,686.3
2016,1,27,13,45,707.5,124.5,2.75,7.0,507.0,864.57,699.86
2016,1,27,14,0,718.0,116.0,2.7,7.0,493.0,879.32,711.02
2016,1,27,14,15,730.0,105.5,2.6,6.5,473.0,889.82,720.08
2016,1,27,14,30,742.0,95.0,2.5,6.0,453.0,896.81,726.73
2016,1,27,14,45,626.0,115.0,2.45,6.0,403.0,811.46,664.5
2016,1,27,15,0,510.0,135.0,2.4,6.0,353.0,711.68,590.68
2016,1,27,15,15,481.0,130.0,2.2,5.5,321.0,677.57,566.2
2016,1,27,15,30,452.0,125.0,2.0,5.0,289.0,641.79,539.4
2016,1,27,15,45,440.5,110.5,1.8,4.5,254.0,609.37,514.64
2016,1,27,16,0,429.0,96.0,1.6,4.0,219.0,575.14,487.59
2016,1,27,16,15,395.5,83.0,1.5,3.5,181.5,520.88,443.91
2016,1,27,16,30,362.0,70.0,1.4,3.0,144.0,466.65,398.43
2016,1,27,16,45,313.0,55.0,1.3,2.5,107.0,396.23,337.22
2016,1,27,17,0,264.0,40.0,1.2,2.0,70.0,327.98,273.29
2016,1,27,17,15,132.0,25.5,1.2,1.5,40.5,184.6,115.09
2016,1,27,17,30,0.0,11.0,1.2,1.0,11.0,8.65,0.0
2016,1,27,17,45,0.0,5.5,1.25,1.0,5.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,36.0,19.0,1.4,-0.5,22.5,14.55,0.0
2016,1,28,8,0,72.0,38.0,1.5,0.0,45.0,28.13,19.18
2016,1,28,8,15,96.0,58.0,1.35,0.0,73.0,42.01,33.06
2016,1,28,8,30,120.0,78.0,1.2,0.0,101.0,55.63,46.25
2016,1,28,8,45,136.5,98.0,1.05,0.5,130.5,68.9,58.84
2016,1,28,9,0,153.0,118.0,0.9,1.0,160.0,96.02,74.63
2016,1,28,9,15,176.5,132.0,0.85,1.5,188.0,123.01,95.36
2016,1,28,9,30,200.0,146.0,0.8,2.0,216.0,152.97,120.26
2016,1,28,9,45,238.5,159.5,0.75,2.5,252.5,193.23,154.25
2016,1,28,10,0,277.0,173.0,0.7,3.0,289.0,235.7,190.37
2016,1,28,10,15,238.0,192.5,0.7,3.5,298.0,258.4,211.46
2016,1,28,10,30,199.0,212.0,0.7,4.0,307.0,269.1,221.69
2016,1,28,10,45,243.0,219.5,0.7,4.5,342.5,321.8,265.1
2016,1,28,11,0,287.0,227.0,0.7,5.0,378.0,371.31,305.09
2016,1,28,11,15,309.0,232.5,0.85,5.0,400.0,409.97,337.22
2016,1,28,11,30,331.0,238.0,1.0,5.0,422.0,450.29,370.47
2016,1,28,11,45,299.5,250.0,1.2,5.0,419.0,461.03,379.73
2016,1,28,12,0,268.0,262.0,1.4,5.0,416.0,468.54,386.32
2016,1,28,12,15,199.5,268.5,1.4,5.0,384.0,421.08,348.02
2016,1,28,12,30,131.0,275.0,1.4,5.0,352.0,383.91,317.27
2016,1,28,12,45,126.5,273.0,1.4,5.0,347.5,387.3,320.38
2016,1,28,13,0,122.0,271.0,1.4,5.0,343.0,390.01,322.68
2016,1,28,13,15,300.0,238.5,1.4,5.0,408.5,545.99,450.85
2016,1,28,13,30,478.0,206.0,1.4,5.0,474.0,711.13,579.21
2016,1,28,13,45,538.0,179.5,1.45,5.0,472.0,753.55,611.89
2016,1,28,14,0,598.0,153.0,1.5,5.0,470.0,803.86,650.15
2016,1,28,14,15,679.0,122.5,1.35,5.0,465.5,860.59,689.67
2016,1,28,14,30,760.0,92.0,1.2,5.0,461.0,904.76,719.21
2016,1,28,14,45,380.0,112.0,1.1,5.0,296.5,548.34,454.67
2016,1,28,15,0,0.0,132.0,1.0,5.0,132.0,112.46,91.42
2016,1,28,15,15,0.0,120.5,0.95,4.5,120.5,102.79,84.6
2016,1,28,15,30,0.0,109.0,0.9,4.0,109.0,93.17,76.6
2016,1,28,15,45,0.0,95.5,0.85,3.5,95.5,81.37,66.55
2016,1,28,16,0,0.0,82.0,0.8,3.0,82.0,69.54,56.31
2016,1,28,16,15,0.0,68.0,0.8,2.5,68.0,57.06,45.31
2016,1,28,16,30,0.0,54.0,0.8,2.0,54.0,44.41,33.97
2016,1,28,16,45,0.0,40.5,0.85,2.0,40.5,32.1,22.72
2016,1,28,17,0,0.0,27.0,0.9,2.0,27.0,20.62,12.12
2016,1,28,17,15,0.0,15.5,0.9,2.0,15.5,11.8,2.54
2016,1,28,17,30,0.0,4.0,0.9,2.0,4.0,3.15,0.0
2016,1,28,17,45,0.0,2.0,0.95,2.0,2.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,13.06,0.0
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,26.85,18.05
2016,1,29,8,15,534.0,40.0,3.15,1.5,124.0,33.61,25.18
2016,1,29,8,30,626.0,48.0,3.3,2.0,170.0,43.9,35.08
2016,1,29,8,45,685.0,53.0,3.45,3.0,218.0,48.5,39.46
2016,1,29,9,0,744.0,58.0,3.6,4.0,266.0,101.22,57.86
2016,1,29,9,15,780.0,62.0,3.9,4.5,311.5,159.63,98.84
2016,1,29,9,30,816.0,66.0,4.2,5.0,357.0,222.29,152.44
2016,1,29,9,45,842.0,68.5,4.5,5.5,398.0,285.02,210.53
2016,1,29,10,0,868.0,71.0,4.8,6.0,439.0,350.15,271.79
2016,1,29,10,15,885.0,73.5,4.85,6.0,474.0,413.97,332.02
2016,1,29,10,30,902.0,76.0,4.9,6.0,509.0,477.22,390.61
2016,1,29,10,45,916.0,76.5,4.95,6.5,538.0,537.88,444.88
2016,1,29,11,0,930.0,77.0,5.0,7.0,567.0,598.22,497.23
2016,1,29,11,15,938.0,78.0,5.0,7.0,587.5,654.87,545.92
2016,1,29,11,30,946.0,79.0,5.0,7.0,608.0,710.07,592.21
2016,1,29,11,45,952.5,79.0,5.0,7.0,621.5,761.45,634.47
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,810.71,672.07
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,853.29,703.85
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,892.89,733.19
2016,1,29,12,45,962.0,78.0,4.9,7.0,641.5,928.16,759.52
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,960.09,783.38
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,984.56,801.34
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,1005.21,816.62
2016,1,29,13,45,948.0,75.0,4.8,7.0,595.5,1018.48,827.09
2016,1,29,14,0,941.0,74.0,4.8,7.0,576.0,1027.75,834.85
2016,1,29,14,15,930.5,72.5,4.65,6.5,549.0,1028.92,837.01
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,1026.09,836.41
2016,1,29,14,45,905.5,69.0,4.4,6.0,488.0,1014.68,828.59
2016,1,29,15,0,891.0,67.0,4.3,6.0,454.0,999.52,818.13
2016,1,29,15,15,869.5,64.5,3.95,5.5,414.5,984.62,807.17
2016,1,29,15,30,848.0,62.0,3.6,5.0,375.0,954.53,785.46
2016,1,29,15,45,819.0,58.0,3.25,5.0,331.0,911.89,752.5
2016,1,29,16,0,790.0,54.0,2.9,5.0,287.0,866.65,716.73
2016,1,29,16,15,743.0,49.5,2.55,4.0,239.5,801.62,666.83
2016,1,29,16,30,696.0,45.0,2.2,3.0,192.0,735.53,613.57
2016,1,29,16,45,622.5,38.5,1.9,2.0,145.5,643.0,536.56
2016,1,29,17,0,549.0,32.0,1.6,1.0,99.0,552.11,454.74
2016,1,29,17,15,400.5,22.0,1.55,0.5,59.0,395.62,279.09
2016,1,29,17,30,252.0,12.0,1.5,0.0,19.0,206.27,0.0
2016,1,29,17,45,126.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,238.5,14.5,1.3,0.0,40.5,12.92,0.77
2016,1,30,8,0,477.0,29.0,1.5,0.0,81.0,26.64,18.09
2016,1,30,8,15,565.0,36.0,1.5,0.5,127.0,33.19,24.97
2016,1,30,8,30,653.0,43.0,1.5,1.0,173.0,39.84,31.52
2016,1,30,8,45,706.5,48.0,1.55,1.5,220.0,44.57,36.09
2016,1,30,9,0,760.0,53.0,1.6,2.0,267.0,97.11,54.4
2016,1,30,9,15,794.0,56.0,1.8,2.5,312.0,155.34,94.97
2016,1,30,9,30,828.0,59.0,2.0,3.0,357.0,217.52,148.12
2016,1,30,9,45,853.5,61.5,2.25,4.0,397.5,282.09,207.28
2016,1,30,10,0,879.0,64.0,2.5,5.0,438.0,346.9,267.4
2016,1,30,10,15,894.5,65.5,2.65,5.5,472.5,408.94,325.11
2016,1,30,10,30,910.0,67.0,2.8,6.0,507.0,471.43,381.75
2016,1,30,10,45,921.5,68.0,2.95,6.5,535.0,531.63,434.9
2016,1,30,11,0,933.0,69.0,3.1,7.0,563.0,591.27,485.94
2016,1,30,11,15,939.5,70.0,3.15,7.0,583.5,647.08,533.04
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,701.28,577.66
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,751.36,616.85
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,799.11,651.18
2016,1,30,12,15,955.0,72.5,3.3,8.0,633.5,841.99,682.47
2016,1,30,12,30,956.0,73.0,3.3,8.0,638.0,881.91,711.43
2016,1,30,12,45,953.5,73.0,3.35,8.5,634.5,915.12,734.42
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,944.82,754.87
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.0,968.47,772.04
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,988.33,786.66
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,1000.81,796.21
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,1009.33,803.17
2016,1,30,14,15,916.5,68.5,3.25,9.0,541.0,1010.26,803.7
2016,1,30,14,30,906.0,67.0,3.1,9.0,514.0,1007.25,801.61
2016,1,30,14,45,890.5,65.5,3.0,9.0,481.0,995.38,793.8
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,979.84,783.51
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,953.39,764.86
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,935.1,751.78
2016,1,30,15,45,794.5,57.0,2.0,7.5,325.5,887.2,716.56
2016,1,30,16,0,757.0,55.0,1.7,7.0,281.0,837.0,678.83
2016,1,30,16,15,709.0,50.5,1.6,6.0,235.0,771.65,631.66
2016,1,30,16,30,661.0,46.0,1.5,5.0,189.0,705.39,581.16
2016,1,30,16,45,581.0,39.5,1.45,4.5,142.5,607.94,502.61
2016,1,30,17,0,501.0,33.0,1.4,4.0,96.0,512.59,420.05
2016,1,30,17,15,357.5,23.0,1.45,3.5,58.0,363.5,264.1
2016,1,30,17,30,214.0,13.0,1.5,3.0,20.0,177.54,0.0
2016,1,30,17,45,107.0,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.5,18.0,2.05,1.5,38.5,14.59,2.5
2016,1,31,8,0,371.0,36.0,2.1,2.0,77.0,29.82,20.82
2016,1,31,8,15,462.0,45.5,2.15,2.5,121.5,37.56,28.77
2016,1,31,8,30,553.0,55.0,2.2,3.0,166.0,45.35,36.33
2016,1,31,8,45,611.0,61.5,2.25,3.5,212.5,50.5,41.28
2016,1,31,9,0,669.0,68.0,2.3,4.0,259.0,98.55,58.7
2016,1,31,9,15,707.0,72.5,2.4,4.5,303.0,153.63,96.88
2016,1,31,9,30,745.0,77.0,2.5,5.0,347.0,213.29,147.14
2016,1,31,9,45,777.0,79.0,2.65,6.0,388.0,275.76,203.34
2016,1,31,10,0,809.0,81.0,2.8,7.0,429.0,338.75,260.74
2016,1,31,10,15,827.5,83.5,2.95,7.5,463.5,399.98,316.89
2016,1,31,10,30,846.0,86.0,3.1,8.0,498.0,462.23,372.56
2016,1,31,10,45,861.5,86.5,3.3,9.0,526.5,521.78,423.94
2016,1,31,11,0,877.0,87.0,3.5,10.0,555.0,581.33,473.63
2016,1,31,11,15,885.5,88.5,3.6,10.5,575.5,637.39,519.65
2016,1,31,11,30,894.0,90.0,3.7,11.0,596.0,692.19,563.4
2016,1,31,11,45,742.0,135.0,3.85,11.5,561.5,680.65,553.64
2016,1,31,12,0,590.0,180.0,4.0,12.0,527.0,641.88,522.57
2016,1,31,12,15,599.0,178.5,4.1,12.5,533.5,684.56,555.58
2016,1,31,12,30,608.0,177.0,4.2,13.0,540.0,719.02,581.74
2016,1,31,12,45,607.0,176.5,4.35,13.5,537.0,744.13,600.88
2016,1,31,13,0,606.0,176.0,4.5,14.0,534.0,766.72,618.07
2016,1,31,13,15,752.5,132.0,4.5,14.0,568.5,876.73,700.33
2016,1,31,13,30,899.0,88.0,4.5,14.0,603.0,967.78,766.16
2016,1,31,13,45,891.5,87.0,4.55,14.0,583.5,991.52,783.72
2016,1,31,14,0,884.0,86.0,4.6,14.0,564.0,1000.04,791.09
2016,1,31,14,15,872.5,84.5,4.5,14.0,537.5,1000.05,791.28
2016,1,31,14,30,861.0,83.0,4.4,14.0,511.0,996.11,788.87
2016,1,31,14,45,687.5,112.0,4.3,14.0,440.0,871.25,698.96
2016,1,31,15,0,514.0,141.0,4.2,14.0,369.0,723.9,590.32
2016,1,31,15,15,492.5,133.5,4.1,13.5,336.5,694.09,570.35
2016,1,31,15,30,471.0,126.0,4.0,13.0,304.0,662.36,547.84
2016,1,31,15,45,453.0,113.0,3.95,13.0,268.0,625.26,519.78
2016,1,31,16,0,435.0,100.0,3.9,13.0,232.0,586.57,489.75
2016,1,31,16,15,522.0,77.0,3.8,12.5,209.5,637.76,530.43
2016,1,31,16,30,609.0,54.0,3.7,12.0,187.0,677.52,559.49
2016,1,31,16,45,523.5,46.5,3.65,11.5,141.5,575.87,475.96
2016,1,31,17,0,438.0,39.0,3.6,11.0,96.0,477.3,390.65
2016,1,31,17,15,299.0,27.0,3.5,10.5,58.0,334.0,247.03
2016,1,31,17,30,160.0,15.0,3.4,10.0,20.0,137.01,0.0
2016,1,31,17,45,80.0,7.5,3.35,10.0,10.0,5.9,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,148.5,20.0,2.85,7.5,36.5,15.3,3.54
2016,2,1,8,0,297.0,40.0,2.9,8.0,73.0,30.5,20.95
2016,2,1,8,15,385.5,51.0,2.95,8.5,115.5,41.52,31.62
2016,2,1,8,30,474.0,62.0,3.0,9.0,158.0,50.23,39.87
2016,2,1,8,45,541.0,67.5,3.05,9.5,203.5,54.38,43.8
2016,2,1,9,0,608.0,73.0,3.1,10.0,249.0,97.41,58.69
2016,2,1,9,15,646.5,78.5,3.25,10.5,291.5,149.62,94.15
2016,2,1,9,30,685.0,84.0,3.4,11.0,334.0,206.57,141.04
2016,2,1,9,45,342.5,112.0,3.55,12.0,237.0,184.94,139.33
2016,2,1,10,0,0.0,140.0,3.7,13.0,140.0,107.58,85.88
2016,2,1,10,15,40.0,178.0,3.8,13.5,197.5,157.72,126.87
2016,2,1,10,30,80.0,216.0,3.9,14.0,255.0,211.56,170.73
2016,2,1,10,45,453.0,155.0,4.05,14.5,396.0,376.51,304.07
2016,2,1,11,0,826.0,94.0,4.2,15.0,537.0,559.78,450.52
2016,2,1,11,15,835.0,95.0,4.3,15.5,557.5,613.2,493.49
2016,2,1,11,30,844.0,96.0,4.4,16.0,578.0,665.51,535.07
2016,2,1,11,45,850.0,96.5,4.5,16.5,591.0,713.84,572.67
