Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.5,2.3,-3.5,4.5,3.54,0.0
2016,2,12,7,30,0.0,9.0,2.3,-3.0,9.0,6.83,0.0
2016,2,12,7,45,0.0,22.5,2.3,-3.0,22.5,17.16,9.59
2016,2,12,8,0,0.0,36.0,2.3,-3.0,36.0,27.47,19.94
2016,2,12,8,15,0.0,51.5,2.25,-3.0,51.5,38.84,31.04
2016,2,12,8,30,0.0,67.0,2.2,-3.0,67.0,50.1,41.94
2016,2,12,8,45,0.0,82.5,2.15,-3.0,82.5,61.26,52.59
2016,2,12,9,0,0.0,98.0,2.1,-3.0,98.0,72.88,60.6
2016,2,12,9,15,0.0,78.5,2.0,-2.5,78.5,59.97,48.77
2016,2,12,9,30,0.0,59.0,1.9,-2.0,59.0,45.2,35.29
2016,2,12,9,45,72.0,135.5,1.8,-2.0,170.0,122.39,101.17
2016,2,12,10,0,144.0,212.0,1.7,-2.0,281.0,213.11,178.22
2016,2,12,10,15,90.0,214.5,1.5,-1.5,259.0,203.12,170.92
2016,2,12,10,30,36.0,217.0,1.3,-1.0,237.0,189.96,160.19
2016,2,12,10,45,38.5,230.0,1.15,-1.0,252.0,206.8,174.42
2016,2,12,11,0,41.0,243.0,1.0,-1.0,267.0,224.24,188.88
2016,2,12,11,15,34.0,243.0,0.9,-0.5,263.5,224.94,188.79
2016,2,12,11,30,27.0,243.0,0.8,0.0,260.0,213.41,178.51
2016,2,12,11,45,48.5,266.5,0.75,0.0,297.5,265.7,222.25
2016,2,12,12,0,70.0,290.0,0.7,0.0,335.0,309.9,258.35
2016,2,12,12,15,235.0,280.5,0.85,0.0,432.5,454.16,378.44
2016,2,12,12,30,400.0,271.0,1.0,0.0,530.0,613.81,505.33
2016,2,12,12,45,252.0,287.0,1.2,0.0,450.0,522.43,431.88
2016,2,12,13,0,104.0,303.0,1.4,0.0,370.0,379.87,317.06
2016,2,12,13,15,155.0,299.5,1.55,0.0,397.0,452.07,378.42
2016,2,12,13,30,206.0,296.0,1.7,0.0,424.0,506.13,423.55
2016,2,12,13,45,166.5,287.0,1.9,0.0,388.5,467.28,392.43
2016,2,12,14,0,127.0,278.0,2.1,0.0,353.0,426.16,359.47
2016,2,12,14,15,332.5,228.5,2.2,0.0,413.0,604.03,510.17
2016,2,12,14,30,538.0,179.0,2.3,0.0,473.0,786.07,656.56
2016,2,12,14,45,651.5,145.5,2.4,0.0,481.0,878.02,726.3
2016,2,12,15,0,765.0,112.0,2.5,0.0,489.0,956.81,786.3
2016,2,12,15,15,742.5,108.0,2.5,0.0,449.5,928.17,766.07
2016,2,12,15,30,720.0,104.0,2.5,0.0,410.0,896.34,744.46
2016,2,12,15,45,698.0,96.0,2.5,0.0,367.5,857.2,716.98
2016,2,12,16,0,676.0,88.0,2.5,0.0,325.0,815.49,686.89
2016,2,12,16,15,630.0,81.5,2.2,0.0,277.5,750.48,635.38
2016,2,12,16,30,584.0,75.0,1.9,0.0,230.0,684.51,581.72
2016,2,12,16,45,526.0,64.5,1.6,-0.5,183.0,602.99,514.44
2016,2,12,17,0,468.0,54.0,1.3,-1.0,136.0,522.67,445.06
2016,2,12,17,15,359.0,41.5,1.3,-1.0,92.5,400.36,338.05
2016,2,12,17,30,250.0,29.0,1.3,-1.0,49.0,281.53,206.11
2016,2,12,17,45,125.0,14.5,1.35,-1.5,24.5,105.11,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,3.5,-5.5,20.0,7.47,0.0
2016,2,13,7,30,389.0,19.0,3.7,-5.0,40.0,17.44,0.0
2016,2,13,7,45,517.0,27.5,3.95,-4.5,87.0,25.48,17.22
2016,2,13,8,0,645.0,36.0,4.2,-4.0,134.0,33.71,25.86
2016,2,13,8,15,713.0,41.5,4.3,-3.5,186.5,39.08,31.32
2016,2,13,8,30,781.0,47.0,4.4,-3.0,239.0,44.54,36.66
2016,2,13,8,45,822.0,51.5,4.55,-3.0,290.5,48.91,40.89
2016,2,13,9,0,863.0,56.0,4.7,-3.0,342.0,98.27,57.49
2016,2,13,9,15,891.0,59.0,4.65,-3.0,390.5,162.66,99.68
2016,2,13,9,30,919.0,62.0,4.6,-3.0,439.0,230.1,157.69
2016,2,13,9,45,937.5,64.5,4.6,-3.0,482.0,297.55,221.98
2016,2,13,10,0,956.0,67.0,4.6,-3.0,525.0,366.34,289.14
2016,2,13,10,15,969.5,68.5,4.55,-2.5,562.5,433.42,353.85
2016,2,13,10,30,983.0,70.0,4.5,-2.0,600.0,500.64,416.94
2016,2,13,10,45,993.5,71.0,4.45,-2.0,630.0,565.74,477.07
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,660.0,630.04,534.61
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,682.0,690.54,586.23
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,704.0,749.2,634.6
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,718.0,803.3,679.24
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,732.0,854.82,718.49
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,737.0,901.16,751.67
2016,2,13,12,30,1026.0,74.0,4.2,0.0,742.0,944.25,781.98
2016,2,13,12,45,1021.0,76.0,4.2,0.0,738.0,981.0,809.22
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,1013.84,833.56
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,1041.11,853.86
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,1064.3,871.31
2016,2,13,13,45,1003.5,76.0,4.2,0.0,690.0,1080.78,884.04
2016,2,13,14,0,998.0,75.0,4.2,0.0,670.0,1092.98,893.9
2016,2,13,14,15,989.0,73.5,4.2,0.0,642.0,1096.75,897.86
2016,2,13,14,30,980.0,72.0,4.2,0.0,614.0,1096.19,898.96
2016,2,13,14,45,968.5,70.0,4.2,-0.5,578.5,1088.17,896.47
2016,2,13,15,0,957.0,68.0,4.2,-1.0,543.0,1076.0,891.12
2016,2,13,15,15,939.0,66.0,4.15,-1.0,501.5,1053.27,875.78
2016,2,13,15,30,921.0,64.0,4.1,-1.0,460.0,1026.88,857.74
2016,2,13,15,45,896.0,61.0,4.1,-1.5,413.0,988.72,832.66
2016,2,13,16,0,871.0,58.0,4.1,-2.0,366.0,947.73,804.71
2016,2,13,16,15,833.5,54.5,3.9,-2.0,315.5,901.62,768.28
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,842.9,721.1
2016,2,13,16,45,736.5,46.0,3.5,-2.5,213.0,761.03,654.41
2016,2,13,17,0,677.0,41.0,3.3,-3.0,161.0,679.51,584.14
2016,2,13,17,15,569.5,33.0,3.15,-3.5,111.5,555.91,474.13
2016,2,13,17,30,462.0,25.0,3.0,-4.0,62.0,436.4,333.31
2016,2,13,17,45,231.0,12.5,2.9,-4.5,31.0,183.01,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,78.5,11.0,1.85,-9.5,15.5,8.65,0.0
2016,2,14,7,30,157.0,22.0,2.1,-9.0,31.0,16.76,2.1
2016,2,14,7,45,241.0,38.0,2.4,-8.5,68.0,28.79,20.74
2016,2,14,8,0,325.0,54.0,2.7,-8.0,105.0,40.73,32.99
2016,2,14,8,15,378.0,67.0,2.7,-7.5,146.5,50.24,42.52
2016,2,14,8,30,431.0,80.0,2.7,-7.0,188.0,59.6,51.68
2016,2,14,8,45,475.5,87.0,2.7,-7.0,228.5,64.74,56.69
2016,2,14,9,0,520.0,94.0,2.7,-7.0,269.0,99.35,69.85
2016,2,14,9,15,662.0,88.5,2.6,-6.5,342.5,150.66,100.55
2016,2,14,9,30,804.0,83.0,2.5,-6.0,416.0,223.0,157.6
2016,2,14,9,45,568.5,139.5,2.45,-5.5,386.5,257.48,201.69
2016,2,14,10,0,333.0,196.0,2.4,-5.0,357.0,263.74,218.39
2016,2,14,10,15,600.0,147.0,2.3,-4.5,463.0,361.02,298.79
2016,2,14,10,30,867.0,98.0,2.2,-4.0,569.0,476.65,395.88
2016,2,14,10,45,716.0,142.0,2.1,-4.0,544.5,495.86,416.65
2016,2,14,11,0,565.0,186.0,2.0,-4.0,520.0,491.31,415.79
2016,2,14,11,15,539.5,203.0,1.85,-3.5,530.5,527.42,445.69
2016,2,14,11,30,514.0,220.0,1.7,-3.0,541.0,560.01,471.11
2016,2,14,11,45,321.5,264.5,1.6,-3.0,467.0,483.04,407.29
2016,2,14,12,0,129.0,309.0,1.5,-3.0,393.0,386.96,326.11
2016,2,14,12,15,210.5,305.0,1.45,-2.5,443.0,458.4,386.14
2016,2,14,12,30,292.0,301.0,1.4,-2.0,493.0,553.98,462.34
2016,2,14,12,45,262.5,304.5,1.35,-2.0,476.5,548.96,456.85
2016,2,14,13,0,233.0,308.0,1.3,-2.0,460.0,520.49,434.23
2016,2,14,13,15,226.0,303.0,1.35,-2.0,448.5,520.69,435.33
2016,2,14,13,30,219.0,298.0,1.4,-2.0,437.0,519.59,435.16
2016,2,14,13,45,116.5,256.5,1.45,-2.0,330.5,382.09,322.99
2016,2,14,14,0,14.0,215.0,1.5,-2.0,224.0,196.92,166.3
2016,2,14,14,15,11.0,201.5,1.5,-2.0,208.5,182.7,154.98
2016,2,14,14,30,8.0,188.0,1.5,-2.0,193.0,168.32,142.82
2016,2,14,14,45,17.5,191.5,1.55,-2.0,201.0,184.18,157.37
2016,2,14,15,0,27.0,195.0,1.6,-2.0,209.0,201.12,172.77
2016,2,14,15,15,48.5,189.0,1.55,-2.0,211.5,242.87,209.95
2016,2,14,15,30,70.0,183.0,1.5,-2.0,214.0,263.3,228.68
2016,2,14,15,45,57.0,166.0,1.5,-2.0,189.5,234.28,203.76
2016,2,14,16,0,44.0,149.0,1.5,-2.0,165.0,205.56,178.93
2016,2,14,16,15,37.0,128.5,1.45,-2.0,140.5,177.62,154.63
2016,2,14,16,30,30.0,108.0,1.4,-2.0,116.0,149.58,129.76
2016,2,14,16,45,20.0,86.5,1.4,-2.5,91.5,116.92,100.35
2016,2,14,17,0,10.0,65.0,1.4,-3.0,67.0,72.46,59.86
2016,2,14,17,15,5.0,44.0,1.4,-3.0,45.0,46.18,35.39
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,17.81,8.64
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,3.5,2.15,-5.0,3.5,2.75,0.0
2016,2,15,7,30,0.0,7.0,2.1,-5.0,7.0,5.3,0.0
2016,2,15,7,45,0.0,16.5,2.1,-5.0,16.5,12.54,5.8
2016,2,15,8,0,0.0,26.0,2.1,-5.0,26.0,19.81,13.04
2016,2,15,8,15,0.0,37.0,2.1,-5.0,37.0,28.25,21.32
2016,2,15,8,30,0.0,48.0,2.1,-5.0,48.0,36.72,29.56
2016,2,15,8,45,0.0,59.0,2.1,-5.0,59.0,45.21,37.72
2016,2,15,9,0,0.0,70.0,2.1,-5.0,70.0,53.56,43.48
2016,2,15,9,15,0.0,88.0,2.1,-4.5,88.0,66.93,55.42
2016,2,15,9,30,0.0,106.0,2.1,-4.0,106.0,80.53,67.4
2016,2,15,9,45,0.0,109.5,2.1,-4.0,109.5,83.63,69.97
2016,2,15,10,0,0.0,113.0,2.1,-4.0,113.0,86.64,72.47
2016,2,15,10,15,17.5,167.5,2.05,-4.0,177.0,135.35,115.08
2016,2,15,10,30,35.0,222.0,2.0,-4.0,241.0,192.85,164.83
2016,2,15,10,45,17.5,169.0,2.0,-4.0,178.5,140.09,118.85
2016,2,15,11,0,0.0,116.0,2.0,-4.0,116.0,89.76,74.54
2016,2,15,11,15,19.5,189.5,1.95,-3.5,201.5,161.09,137.04
2016,2,15,11,30,39.0,263.0,1.9,-3.0,287.0,249.73,212.6
2016,2,15,11,45,26.5,247.0,1.85,-3.0,263.5,218.44,185.41
2016,2,15,12,0,14.0,231.0,1.8,-3.0,240.0,197.49,167.28
2016,2,15,12,15,19.0,243.5,1.8,-3.0,256.5,214.25,181.76
2016,2,15,12,30,24.0,256.0,1.8,-3.0,273.0,231.84,196.8
2016,2,15,12,45,23.0,253.5,1.8,-3.0,269.5,231.04,196.1
2016,2,15,13,0,22.0,251.0,1.8,-3.0,266.0,230.15,195.42
2016,2,15,13,15,21.5,246.5,1.75,-3.0,261.0,227.75,193.49
2016,2,15,13,30,21.0,242.0,1.7,-3.0,256.0,225.32,191.57
2016,2,15,13,45,10.5,140.5,1.7,-3.0,147.5,122.4,102.99
2016,2,15,14,0,0.0,39.0,1.7,-3.0,39.0,29.9,21.16
2016,2,15,14,15,0.0,48.0,1.55,-2.5,48.0,36.82,27.39
2016,2,15,14,30,0.0,57.0,1.4,-2.0,57.0,43.74,33.57
2016,2,15,14,45,0.0,53.5,1.25,-2.0,53.5,41.02,31.22
2016,2,15,15,0,0.0,50.0,1.1,-2.0,50.0,38.3,28.87
2016,2,15,15,15,49.0,120.0,1.05,-2.0,141.5,160.07,139.28
2016,2,15,15,30,98.0,190.0,1.0,-2.0,233.0,300.18,260.69
2016,2,15,15,45,82.0,174.5,0.95,-2.0,208.0,270.31,234.4
2016,2,15,16,0,66.0,159.0,0.9,-2.0,183.0,241.01,209.4
2016,2,15,16,15,58.5,137.0,1.05,-2.0,156.0,210.35,183.51
2016,2,15,16,30,51.0,115.0,1.2,-2.0,129.0,179.45,156.67
2016,2,15,16,45,38.5,93.0,1.35,-2.0,102.5,143.69,124.56
2016,2,15,17,0,26.0,71.0,1.5,-2.0,76.0,107.6,91.45
2016,2,15,17,15,13.0,49.5,1.6,-2.0,52.0,61.27,48.88
2016,2,15,17,30,0.0,28.0,1.7,-2.0,28.0,25.78,15.34
2016,2,15,17,45,0.0,14.0,1.8,-2.0,14.0,11.02,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,32.5,11.5,4.5,6.0,14.0,9.05,0.0
2016,2,16,7,30,65.0,23.0,4.6,5.0,28.0,17.35,5.1
2016,2,16,7,45,137.0,41.0,4.7,4.5,61.0,30.5,21.35
2016,2,16,8,0,209.0,59.0,4.8,4.0,94.0,43.55,34.1
2016,2,16,8,15,240.5,78.0,4.75,4.0,130.5,56.75,46.7
2016,2,16,8,30,272.0,97.0,4.7,4.0,167.0,69.64,58.84
2016,2,16,8,45,302.5,112.0,4.7,4.0,204.0,79.79,68.26
2016,2,16,9,0,333.0,127.0,4.7,4.0,241.0,107.84,80.15
2016,2,16,9,15,586.0,99.0,4.7,4.5,333.5,148.57,98.45
2016,2,16,9,30,839.0,71.0,4.7,5.0,426.0,218.71,146.87
2016,2,16,9,45,864.0,73.0,4.7,5.5,469.5,283.38,205.9
2016,2,16,10,0,889.0,75.0,4.7,6.0,513.0,351.63,269.42
2016,2,16,10,15,904.5,77.5,4.55,6.5,550.0,416.64,329.77
2016,2,16,10,30,920.0,80.0,4.4,7.0,587.0,482.15,388.88
2016,2,16,10,45,932.0,81.0,4.3,7.5,617.0,544.77,443.81
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,606.86,496.31
2016,2,16,11,15,950.5,83.0,4.05,8.0,669.0,664.83,544.44
2016,2,16,11,30,957.0,84.0,3.9,8.0,691.0,721.14,589.94
2016,2,16,11,45,960.5,84.5,3.75,8.5,704.5,772.93,629.56
2016,2,16,12,0,964.0,85.0,3.6,9.0,718.0,822.27,664.13
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.5,866.97,696.17
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,908.62,725.74
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,944.32,749.49
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,976.46,770.56
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,1001.54,788.03
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,1022.67,802.83
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,1036.4,812.6
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,1045.98,819.71
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,1047.7,820.6
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,1045.29,818.82
2016,2,16,14,45,715.5,125.5,2.75,10.0,515.5,921.46,731.64
2016,2,16,15,0,514.0,170.0,2.6,10.0,432.0,760.36,615.52
2016,2,16,15,15,277.0,174.0,2.3,9.5,314.0,500.63,414.54
2016,2,16,15,30,40.0,178.0,2.0,9.0,196.0,224.61,186.14
2016,2,16,15,45,404.0,124.5,1.75,8.5,274.0,591.08,494.61
2016,2,16,16,0,768.0,71.0,1.5,8.0,352.0,876.27,704.92
2016,2,16,16,15,726.0,66.0,1.4,7.0,302.5,814.77,658.9
2016,2,16,16,30,684.0,61.0,1.3,6.0,253.0,759.84,620.35
2016,2,16,16,45,615.0,55.5,1.25,5.0,203.0,672.34,555.26
2016,2,16,17,0,546.0,50.0,1.2,4.0,153.0,586.48,487.68
2016,2,16,17,15,442.0,40.0,1.2,3.5,107.0,468.4,389.29
2016,2,16,17,30,338.0,30.0,1.2,3.0,61.0,357.47,281.04
2016,2,16,17,45,169.0,15.0,1.25,2.5,30.5,175.06,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.5,13.0,1.45,0.5,21.0,10.23,0.0
2016,2,17,7,30,237.0,26.0,1.7,1.0,42.0,21.43,9.22
2016,2,17,7,45,369.0,37.0,2.0,2.0,87.0,30.5,21.74
2016,2,17,8,0,501.0,48.0,2.3,3.0,132.0,39.71,30.83
2016,2,17,8,15,572.0,55.5,2.4,3.5,182.0,45.75,36.73
2016,2,17,8,30,643.0,63.0,2.5,4.0,232.0,51.83,42.47
2016,2,17,8,45,700.0,66.5,2.7,4.5,283.0,54.81,45.18
2016,2,17,9,0,757.0,70.0,2.9,5.0,334.0,97.57,58.95
2016,2,17,9,15,788.0,73.5,2.95,5.5,381.0,156.74,95.97
2016,2,17,9,30,819.0,77.0,3.0,6.0,428.0,219.65,147.47
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.5,283.18,204.34
2016,2,17,10,0,889.0,75.0,3.1,7.0,517.0,351.47,266.69
2016,2,17,10,15,904.0,77.0,3.1,7.0,553.5,415.9,326.43
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,480.75,385.14
2016,2,17,10,45,930.5,80.5,3.15,7.5,620.0,543.56,439.9
2016,2,17,11,0,942.0,82.0,3.2,8.0,650.0,605.81,492.35
2016,2,17,11,15,949.0,83.0,3.15,8.0,672.0,664.03,540.56
2016,2,17,11,30,956.0,84.0,3.1,8.0,694.0,720.64,586.09
2016,2,17,11,45,960.0,84.5,3.1,8.5,708.0,772.77,626.12
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,822.51,661.32
2016,2,17,12,15,966.0,85.5,3.1,9.0,727.5,868.05,693.94
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,910.6,724.2
2016,2,17,12,45,962.0,88.0,3.1,9.5,729.0,944.7,746.92
2016,2,17,13,0,956.0,90.0,3.1,10.0,725.0,975.0,766.92
2016,2,17,13,15,952.0,89.5,3.05,10.0,713.0,1000.46,784.5
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,1022.01,799.45
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,1034.54,808.27
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,1042.91,814.44
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.0,1044.63,817.73
2016,2,17,14,30,905.0,88.0,2.8,9.0,603.0,1042.27,818.44
2016,2,17,14,45,886.0,87.5,2.75,9.0,567.5,1041.26,818.84
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,1023.48,807.66
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.0,997.18,790.56
2016,2,17,15,30,826.0,81.0,2.3,8.0,450.0,967.34,770.87
2016,2,17,15,45,793.0,78.5,2.1,8.0,403.5,922.4,738.76
2016,2,17,16,0,760.0,76.0,1.9,8.0,357.0,874.73,704.32
2016,2,17,16,15,719.0,71.0,1.75,7.0,307.5,822.27,668.5
2016,2,17,16,30,678.0,66.0,1.6,6.0,258.0,761.22,624.71
2016,2,17,16,45,610.5,59.5,1.45,5.0,207.5,673.6,558.37
2016,2,17,17,0,543.0,53.0,1.3,4.0,157.0,587.46,489.67
2016,2,17,17,15,439.5,42.5,1.4,3.5,110.5,469.04,391.59
2016,2,17,17,30,336.0,32.0,1.5,3.0,64.0,357.48,285.42
2016,2,17,17,45,168.0,16.0,1.6,2.5,32.0,177.08,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,141.0,13.5,1.65,-0.5,24.0,10.62,0.0
2016,2,18,7,30,282.0,27.0,1.9,0.0,48.0,22.37,11.01
2016,2,18,7,45,394.5,39.5,2.15,0.5,93.5,32.66,23.94
2016,2,18,8,0,507.0,52.0,2.4,1.0,139.0,42.95,34.11
2016,2,18,8,15,576.0,60.5,2.5,1.5,189.5,49.67,40.69
2016,2,18,8,30,645.0,69.0,2.6,2.0,240.0,56.39,47.05
2016,2,18,8,45,688.5,75.0,2.75,2.5,290.0,60.89,51.17
2016,2,18,9,0,732.0,81.0,2.9,3.0,340.0,99.73,62.13
2016,2,18,9,15,763.0,86.0,2.7,3.5,387.0,159.3,99.96
2016,2,18,9,30,794.0,91.0,2.5,4.0,434.0,226.22,154.99
2016,2,18,9,45,813.5,95.0,2.4,4.5,475.5,288.83,211.44
2016,2,18,10,0,833.0,99.0,2.3,5.0,517.0,353.23,270.46
2016,2,18,10,15,848.5,102.0,2.15,5.0,553.0,416.77,328.52
2016,2,18,10,30,864.0,105.0,2.0,5.0,589.0,480.99,385.49
2016,2,18,10,45,872.5,108.0,1.95,5.5,617.5,542.15,437.73
2016,2,18,11,0,881.0,111.0,1.9,6.0,646.0,602.61,487.38
2016,2,18,11,15,888.0,112.5,1.85,6.0,667.5,659.79,533.61
2016,2,18,11,30,895.0,114.0,1.8,6.0,689.0,715.52,577.25
2016,2,18,11,45,895.5,116.5,1.75,6.5,701.5,765.95,614.5
2016,2,18,12,0,896.0,119.0,1.7,7.0,714.0,813.87,648.51
2016,2,18,12,15,897.0,119.0,1.7,7.0,719.0,856.93,678.53
2016,2,18,12,30,898.0,119.0,1.7,7.0,724.0,897.04,706.28
2016,2,18,12,45,916.0,109.5,1.7,7.5,724.0,928.04,726.23
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,966.52,751.36
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,991.11,767.36
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,1011.85,780.93
2016,2,18,13,45,912.0,100.0,1.6,8.0,678.5,1022.11,788.36
2016,2,18,14,0,899.0,101.0,1.6,8.0,657.0,1041.09,802.01
2016,2,18,14,15,888.5,99.5,1.55,8.0,629.5,1042.82,803.23
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,1040.4,802.08
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.0,1025.36,793.52
2016,2,18,15,0,839.0,96.0,1.5,8.0,530.0,1006.33,782.53
2016,2,18,15,15,818.0,93.0,1.4,7.5,489.5,979.61,766.02
2016,2,18,15,30,797.0,90.0,1.3,7.0,449.0,949.36,747.04
2016,2,18,15,45,764.0,86.5,1.2,7.0,403.0,911.29,721.06
2016,2,18,16,0,731.0,83.0,1.1,7.0,357.0,863.49,687.84
2016,2,18,16,15,689.5,77.5,1.05,6.0,308.0,802.9,647.74
2016,2,18,16,30,648.0,72.0,1.0,5.0,259.0,741.16,605.05
2016,2,18,16,45,586.0,64.0,0.95,4.5,209.0,657.14,542.04
2016,2,18,17,0,524.0,56.0,0.9,4.0,159.0,574.34,476.59
2016,2,18,17,15,425.0,45.0,0.95,3.0,112.5,459.51,382.95
2016,2,18,17,30,326.0,34.0,1.0,2.0,66.0,351.02,282.74
2016,2,18,17,45,163.0,17.0,1.05,1.5,33.0,176.12,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.5,14.5,1.9,-1.5,24.0,11.41,0.0
2016,2,19,7,30,249.0,29.0,2.0,-1.0,48.0,23.91,13.12
2016,2,19,7,45,357.5,41.5,2.1,-0.5,92.0,34.07,25.42
2016,2,19,8,0,466.0,54.0,2.2,0.0,136.0,44.21,35.46
2016,2,19,8,15,534.0,62.5,2.25,0.5,185.0,50.78,41.92
2016,2,19,8,30,602.0,71.0,2.3,1.0,234.0,57.36,48.15
2016,2,19,8,45,649.5,76.5,2.35,1.5,283.0,61.43,51.86
2016,2,19,9,0,697.0,82.0,2.4,2.0,332.0,98.11,62.03
2016,2,19,9,15,728.5,86.5,2.4,2.5,377.5,155.13,98.21
2016,2,19,9,30,760.0,91.0,2.4,3.0,423.0,216.02,148.27
2016,2,19,9,45,785.5,93.5,2.45,3.5,464.5,280.34,206.13
2016,2,19,10,0,811.0,96.0,2.5,4.0,506.0,343.6,264.33
2016,2,19,10,15,826.5,98.5,2.6,4.5,541.5,405.34,321.12
2016,2,19,10,30,842.0,101.0,2.7,5.0,577.0,467.77,377.1
2016,2,19,10,45,856.0,101.5,2.8,5.5,606.5,528.04,429.75
2016,2,19,11,0,870.0,102.0,2.9,6.0,636.0,588.17,480.63
2016,2,19,11,15,877.5,103.5,2.95,6.5,657.0,644.9,527.11
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,700.27,571.12
2016,2,19,11,45,891.5,105.0,3.1,7.5,692.0,751.79,611.31
2016,2,19,12,0,898.0,105.0,3.2,8.0,706.0,793.65,642.65
2016,2,19,12,15,899.5,105.5,3.25,8.0,711.0,836.44,674.04
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,876.41,703.2
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.5,910.87,726.98
2016,2,19,13,0,903.0,103.0,3.4,9.0,711.0,942.06,748.38
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.5,966.76,766.55
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,987.78,782.26
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,1014.13,802.34
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,1024.28,811.06
2016,2,19,14,15,873.0,98.0,3.75,9.0,622.0,1025.67,813.54
2016,2,19,14,30,863.0,96.0,3.8,9.0,595.0,1023.0,813.39
2016,2,19,14,45,850.5,93.5,3.85,9.0,561.5,1013.16,808.34
2016,2,19,15,0,838.0,91.0,3.9,9.0,528.0,999.44,800.68
2016,2,19,15,15,819.0,88.0,3.75,9.0,488.5,974.75,783.78
2016,2,19,15,30,800.0,85.0,3.6,9.0,449.0,946.56,764.4
2016,2,19,15,45,776.5,80.5,3.5,9.0,404.5,908.81,738.17
2016,2,19,16,0,753.0,76.0,3.4,9.0,360.0,868.22,709.47
2016,2,19,16,15,714.0,71.0,3.2,8.0,311.5,817.35,674.14
2016,2,19,16,30,675.0,66.0,3.0,7.0,263.0,758.23,631.04
2016,2,19,16,45,621.0,58.5,2.85,6.5,214.0,681.45,571.21
2016,2,19,17,0,567.0,51.0,2.7,6.0,165.0,605.58,509.02
2016,2,19,17,15,470.5,41.5,2.75,5.5,118.0,493.42,414.4
2016,2,19,17,30,374.0,32.0,2.8,5.0,71.0,387.51,314.79
2016,2,19,17,45,187.0,16.0,2.9,5.0,35.5,194.14,35.29
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.5,12.2,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,39.0,23.09,12.81
2016,2,20,7,45,156.5,51.5,3.0,4.5,75.5,37.76,28.27
2016,2,20,8,0,223.0,72.0,3.1,5.0,112.0,52.23,42.09
2016,2,20,8,15,267.5,90.0,3.15,5.5,153.0,64.77,53.9
2016,2,20,8,30,312.0,108.0,3.2,6.0,194.0,77.07,65.23
2016,2,20,8,45,376.0,113.0,3.25,7.0,235.5,80.27,67.89
2016,2,20,9,0,440.0,118.0,3.3,8.0,277.0,106.33,74.86
2016,2,20,9,15,343.0,152.0,3.3,8.5,285.5,151.67,110.11
2016,2,20,9,30,246.0,186.0,3.3,9.0,294.0,184.66,141.5
2016,2,20,9,45,247.5,205.0,3.35,9.5,322.5,220.37,172.24
2016,2,20,10,0,249.0,224.0,3.4,10.0,351.0,256.66,203.66
2016,2,20,10,15,184.0,243.5,3.35,10.0,341.0,263.8,212.5
2016,2,20,10,30,119.0,263.0,3.3,10.0,331.0,267.12,216.89
2016,2,20,10,45,119.0,276.5,3.3,10.5,347.5,290.43,235.92
2016,2,20,11,0,119.0,290.0,3.3,11.0,364.0,313.91,254.72
2016,2,20,11,15,137.0,302.0,3.25,11.0,389.5,347.17,281.71
2016,2,20,11,30,155.0,314.0,3.2,11.0,415.0,382.42,310.09
2016,2,20,11,45,199.0,317.5,3.15,11.5,450.0,429.99,347.84
2016,2,20,12,0,243.0,321.0,3.1,12.0,485.0,481.21,387.96
2016,2,20,12,15,208.0,327.0,3.05,12.0,468.0,475.31,382.61
2016,2,20,12,30,173.0,333.0,3.0,12.0,451.0,466.1,374.81
2016,2,20,12,45,194.0,330.0,3.0,12.0,462.0,493.4,396.84
2016,2,20,13,0,215.0,327.0,3.0,12.0,473.0,521.33,419.14
2016,2,20,13,15,287.0,307.5,3.0,12.0,498.5,601.06,481.99
2016,2,20,13,30,359.0,288.0,3.0,12.0,524.0,662.0,530.0
2016,2,20,13,45,260.0,293.5,3.05,12.5,462.0,584.65,468.73
2016,2,20,14,0,161.0,299.0,3.1,13.0,400.0,479.17,385.76
2016,2,20,14,15,163.0,285.5,3.1,13.0,384.0,473.29,382.65
2016,2,20,14,30,165.0,272.0,3.1,13.0,368.0,466.53,378.4
2016,2,20,14,45,239.0,247.0,3.1,13.0,377.5,517.98,422.02
2016,2,20,15,0,313.0,222.0,3.1,13.0,387.0,592.6,482.32
2016,2,20,15,15,265.5,210.0,3.1,13.0,342.5,533.34,436.28
2016,2,20,15,30,218.0,198.0,3.1,13.0,298.0,450.05,371.64
2016,2,20,15,45,185.5,188.0,3.1,13.0,267.0,409.19,339.51
2016,2,20,16,0,153.0,178.0,3.1,13.0,236.0,369.58,307.57
2016,2,20,16,15,137.0,156.0,3.05,12.5,203.0,328.92,275.43
2016,2,20,16,30,121.0,134.0,3.0,12.0,170.0,288.23,242.41
2016,2,20,16,45,108.0,110.0,3.0,12.0,137.5,246.88,207.63
2016,2,20,17,0,95.0,86.0,3.0,12.0,105.0,205.01,171.41
2016,2,20,17,15,63.5,62.5,2.9,11.5,73.5,147.73,120.94
2016,2,20,17,30,32.0,39.0,2.8,11.0,42.0,75.45,57.02
2016,2,20,17,45,16.0,19.5,2.7,10.5,21.0,32.99,5.71
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,15.5,15.0,2.15,6.0,16.5,11.8,0.0
2016,2,21,7,30,31.0,30.0,2.2,6.0,33.0,22.45,12.68
2016,2,21,7,45,57.5,51.5,2.25,6.5,61.0,37.45,27.86
2016,2,21,8,0,84.0,73.0,2.3,7.0,89.0,52.14,41.74
2016,2,21,8,15,105.0,95.0,2.3,7.5,120.5,66.78,55.34
2016,2,21,8,30,126.0,117.0,2.3,8.0,152.0,81.1,68.37
2016,2,21,8,45,145.5,135.0,2.3,8.5,183.0,92.91,78.87
2016,2,21,9,0,165.0,153.0,2.3,9.0,214.0,114.68,89.16
2016,2,21,9,15,366.5,140.0,2.3,9.5,297.0,146.63,104.24
2016,2,21,9,30,568.0,127.0,2.3,10.0,380.0,207.76,145.89
2016,2,21,9,45,389.0,179.0,2.3,10.5,359.5,239.69,181.81
2016,2,21,10,0,210.0,231.0,2.3,11.0,339.0,245.59,194.19
2016,2,21,10,15,222.5,246.5,2.4,11.5,368.0,280.29,223.36
2016,2,21,10,30,235.0,262.0,2.5,12.0,397.0,316.61,253.43
2016,2,21,10,45,183.0,278.5,2.6,12.5,386.5,323.38,259.68
2016,2,21,11,0,131.0,295.0,2.7,13.0,376.0,324.36,260.48
2016,2,21,11,15,208.5,299.5,2.85,13.5,434.0,387.88,311.39
2016,2,21,11,30,286.0,304.0,3.0,14.0,492.0,471.46,377.05
2016,2,21,11,45,290.5,309.5,3.2,14.5,504.0,500.66,399.4
2016,2,21,12,0,295.0,315.0,3.4,15.0,516.0,529.57,421.53
2016,2,21,12,15,197.5,321.5,3.6,15.5,456.5,461.04,367.27
2016,2,21,12,30,100.0,328.0,3.8,16.0,397.0,381.53,303.54
2016,2,21,12,45,84.0,320.0,4.0,16.5,377.5,367.25,292.1
2016,2,21,13,0,68.0,312.0,4.2,17.0,358.0,351.36,279.13
2016,2,21,13,15,34.0,209.0,4.35,17.0,232.0,218.73,173.98
2016,2,21,13,30,0.0,106.0,4.5,17.0,106.0,82.37,62.46
2016,2,21,13,45,0.0,71.5,4.7,17.5,71.5,55.04,40.0
2016,2,21,14,0,0.0,37.0,4.9,18.0,37.0,28.38,17.94
2016,2,21,14,15,19.0,139.5,4.85,18.0,151.0,143.05,113.21
2016,2,21,14,30,38.0,242.0,4.8,18.0,265.0,276.29,221.22
2016,2,21,14,45,179.5,232.5,4.8,18.0,329.5,438.6,355.13
2016,2,21,15,0,321.0,223.0,4.8,18.0,394.0,601.47,485.28
2016,2,21,15,15,161.5,188.0,4.7,17.5,274.0,374.51,305.77
2016,2,21,15,30,2.0,153.0,4.6,17.0,154.0,134.12,106.3
2016,2,21,15,45,1.0,137.5,4.5,16.5,138.0,119.79,95.11
2016,2,21,16,0,0.0,122.0,4.4,16.0,122.0,105.48,83.54
2016,2,21,16,15,0.0,105.0,4.3,15.5,105.0,90.44,71.24
2016,2,21,16,30,0.0,88.0,4.2,15.0,88.0,75.29,58.63
2016,2,21,16,45,0.0,71.5,4.1,15.0,71.5,60.53,46.04
2016,2,21,17,0,0.0,55.0,4.0,15.0,55.0,45.51,33.06
2016,2,21,17,15,0.0,39.0,4.0,15.0,39.0,30.67,20.13
2016,2,21,17,30,0.0,23.0,4.0,15.0,23.0,17.54,8.59
2016,2,21,17,45,0.0,11.5,4.0,15.0,11.5,8.74,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,2.25,7.5,10.0,7.6,0.0
2016,2,22,7,30,0.0,20.0,2.4,8.0,20.0,15.25,6.98
2016,2,22,7,45,0.0,36.5,2.6,8.5,36.5,27.69,19.04
2016,2,22,8,0,0.0,53.0,2.8,9.0,53.0,39.73,30.3
2016,2,22,8,15,0.0,71.5,2.85,9.0,71.5,52.98,42.59
2016,2,22,8,30,0.0,90.0,2.9,9.0,90.0,66.09,54.59
2016,2,22,8,45,0.5,108.0,2.95,9.5,108.5,78.75,65.87
