Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,0,1.0,126.0,3.0,10.0,127.0,92.18,74.09
2016,2,22,9,15,0.5,134.0,3.1,10.5,134.5,99.49,79.99
2016,2,22,9,30,0.0,142.0,3.2,11.0,142.0,106.51,85.59
2016,2,22,9,45,3.0,158.0,3.3,11.5,159.5,120.05,96.46
2016,2,22,10,0,6.0,174.0,3.4,12.0,177.0,134.19,107.78
2016,2,22,10,15,3.0,132.0,3.35,12.0,133.5,102.54,81.18
2016,2,22,10,30,0.0,90.0,3.3,12.0,90.0,69.31,53.19
2016,2,22,10,45,3.5,143.5,3.3,12.0,146.0,112.78,89.52
2016,2,22,11,0,7.0,197.0,3.3,12.0,202.0,157.86,126.68
2016,2,22,11,15,8.5,207.5,3.25,12.0,213.5,168.48,135.21
2016,2,22,11,30,10.0,218.0,3.2,12.0,225.0,179.43,144.07
2016,2,22,11,45,10.5,220.5,3.2,12.5,228.0,183.26,146.84
2016,2,22,12,0,11.0,223.0,3.2,13.0,231.0,187.15,149.68
2016,2,22,12,15,5.5,150.0,3.15,13.0,154.0,122.4,96.58
2016,2,22,12,30,0.0,77.0,3.1,13.0,77.0,59.36,44.2
2016,2,22,12,45,0.0,94.5,3.05,13.5,94.5,72.96,55.48
2016,2,22,13,0,0.0,112.0,3.0,14.0,112.0,87.18,67.17
2016,2,22,13,15,0.0,136.5,2.95,13.5,136.5,107.71,84.29
2016,2,22,13,30,0.0,161.0,2.9,13.0,161.0,129.12,102.16
2016,2,22,13,45,0.0,136.0,2.85,13.0,136.0,107.81,84.64
2016,2,22,14,0,0.0,111.0,2.8,13.0,111.0,86.69,67.23
2016,2,22,14,15,0.0,123.5,2.75,13.0,123.5,97.6,76.45
2016,2,22,14,30,0.0,136.0,2.7,13.0,136.0,109.11,86.16
2016,2,22,14,45,0.0,124.0,2.65,13.0,124.0,98.92,77.83
2016,2,22,15,0,0.0,112.0,2.6,13.0,112.0,88.71,69.47
2016,2,22,15,15,0.0,92.0,2.6,12.5,92.0,71.4,55.2
2016,2,22,15,30,0.0,72.0,2.6,12.0,72.0,55.27,41.76
2016,2,22,15,45,0.0,64.0,2.6,12.0,64.0,49.07,36.59
2016,2,22,16,0,0.0,56.0,2.6,12.0,56.0,42.88,31.38
2016,2,22,16,15,0.0,48.0,2.6,11.5,48.0,36.7,26.19
2016,2,22,16,30,0.0,40.0,2.6,11.0,40.0,30.54,20.94
2016,2,22,16,45,0.0,32.0,2.65,10.5,32.0,24.39,15.61
2016,2,22,17,0,0.0,24.0,2.7,10.0,24.0,18.26,10.22
2016,2,22,17,15,0.0,16.5,2.75,9.5,16.5,12.53,5.13
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,6.82,0.03
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,3.4,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.5,2.95,5.0,0.5,0.38,0.0
2016,2,23,7,30,0.0,1.0,3.0,5.0,1.0,0.75,0.0
2016,2,23,7,45,0.0,2.0,3.15,5.0,2.0,1.51,0.0
2016,2,23,8,0,0.0,3.0,3.3,5.0,3.0,2.27,0.0
2016,2,23,8,15,0.0,4.5,3.3,5.0,4.5,3.41,0.0
2016,2,23,8,30,0.0,6.0,3.3,5.0,6.0,4.55,0.0
2016,2,23,8,45,0.0,7.0,3.35,5.0,7.0,5.32,0.0
2016,2,23,9,0,0.0,8.0,3.4,5.0,8.0,6.08,0.0
2016,2,23,9,15,0.0,53.5,3.35,5.0,53.5,40.96,30.57
2016,2,23,9,30,0.0,99.0,3.3,5.0,99.0,75.55,60.71
2016,2,23,9,45,0.0,71.5,3.25,5.5,71.5,54.9,42.44
2016,2,23,10,0,0.0,44.0,3.2,6.0,44.0,33.7,23.82
2016,2,23,10,15,0.0,93.0,3.05,6.0,93.0,71.59,56.58
2016,2,23,10,30,0.0,142.0,2.9,6.0,142.0,109.48,88.86
2016,2,23,10,45,3.5,171.0,2.8,6.5,173.0,134.31,109.51
2016,2,23,11,0,7.0,200.0,2.7,7.0,204.0,160.18,130.82
2016,2,23,11,15,3.5,171.5,2.55,7.0,173.5,136.19,110.48
2016,2,23,11,30,0.0,143.0,2.4,7.0,143.0,111.5,89.57
2016,2,23,11,45,0.0,139.0,2.3,7.0,139.0,108.51,87.0
2016,2,23,12,0,0.0,135.0,2.2,7.0,135.0,105.47,84.38
2016,2,23,12,15,0.0,141.0,2.1,7.0,141.0,110.57,88.63
2016,2,23,12,30,0.0,147.0,2.0,7.0,147.0,115.75,92.96
2016,2,23,12,45,0.0,134.0,1.9,7.5,134.0,105.19,83.91
2016,2,23,13,0,0.0,121.0,1.8,8.0,121.0,94.58,74.87
2016,2,23,13,15,0.0,121.0,1.8,8.0,121.0,94.69,75.03
2016,2,23,13,30,0.0,121.0,1.8,8.0,121.0,94.82,75.2
2016,2,23,13,45,0.0,127.0,1.8,8.0,127.0,100.06,79.69
2016,2,23,14,0,0.0,133.0,1.8,8.0,133.0,105.48,84.35
2016,2,23,14,15,0.0,131.0,1.8,8.0,131.0,104.09,83.31
2016,2,23,14,30,0.0,129.0,1.8,8.0,129.0,102.77,82.35
2016,2,23,14,45,0.0,110.0,1.8,8.0,110.0,86.43,68.66
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,70.24,55.01
2016,2,23,15,15,0.0,54.5,1.8,8.0,54.5,41.77,30.65
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,13.73,6.35
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,12.19,5.04
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,10.66,3.72
2016,2,23,16,15,237.5,58.5,1.8,7.5,132.0,326.87,283.83
2016,2,23,16,30,475.0,103.0,1.8,7.0,250.0,610.74,514.22
2016,2,23,16,45,411.0,92.0,1.85,7.0,202.5,527.91,445.99
2016,2,23,17,0,347.0,81.0,1.9,7.0,155.0,447.79,379.84
2016,2,23,17,15,264.5,64.0,1.9,7.0,111.5,347.61,293.53
2016,2,23,17,30,182.0,47.0,1.9,7.0,68.0,237.57,195.63
2016,2,23,17,45,91.0,23.5,1.9,7.0,34.0,119.03,67.05
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,52.5,17.5,5.75,12.5,23.0,13.3,0.0
2016,2,24,7,30,105.0,35.0,5.9,13.0,46.0,26.1,16.14
2016,2,24,7,45,133.0,56.0,6.1,13.5,77.5,40.84,30.18
2016,2,24,8,0,161.0,77.0,6.3,14.0,109.0,55.19,43.38
2016,2,24,8,15,185.5,97.0,6.55,14.5,144.0,68.53,55.46
2016,2,24,8,30,210.0,117.0,6.8,15.0,179.0,81.5,66.96
2016,2,24,8,45,228.0,135.5,7.1,16.0,213.5,93.14,76.91
2016,2,24,9,0,246.0,154.0,7.4,17.0,248.0,118.53,87.8
2016,2,24,9,15,158.0,175.0,7.45,17.0,238.0,143.85,108.26
2016,2,24,9,30,70.0,196.0,7.5,17.0,228.0,156.14,121.82
2016,2,24,9,45,35.0,165.5,7.55,17.5,181.5,134.22,104.95
2016,2,24,10,0,0.0,135.0,7.6,18.0,135.0,103.19,80.19
2016,2,24,10,15,30.5,197.0,7.5,18.0,215.0,165.12,130.3
2016,2,24,10,30,61.0,259.0,7.4,18.0,295.0,231.55,183.85
2016,2,24,10,45,40.5,248.0,7.3,18.5,272.5,219.52,173.9
2016,2,24,11,0,20.0,237.0,7.2,19.0,250.0,197.01,155.31
2016,2,24,11,15,113.5,281.0,7.0,19.0,357.0,313.04,249.04
2016,2,24,11,30,207.0,325.0,6.8,19.0,464.0,424.77,338.09
2016,2,24,11,45,202.0,332.5,6.65,19.0,470.0,444.18,353.17
2016,2,24,12,0,197.0,340.0,6.5,19.0,476.0,462.78,367.61
2016,2,24,12,15,234.0,337.5,6.4,19.0,500.5,504.35,400.78
2016,2,24,12,30,271.0,335.0,6.3,19.0,525.0,566.11,448.88
2016,2,24,12,45,152.0,310.5,6.25,19.5,417.5,434.52,344.69
2016,2,24,13,0,33.0,286.0,6.2,20.0,310.0,290.89,228.89
2016,2,24,13,15,17.5,228.0,6.35,20.0,241.0,204.39,160.41
2016,2,24,13,30,2.0,170.0,6.5,20.0,172.0,138.76,107.42
2016,2,24,13,45,1.0,93.5,6.65,20.0,94.5,73.11,54.33
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,13.02,5.08
2016,2,24,14,15,77.5,150.5,6.9,19.5,197.0,231.55,186.78
2016,2,24,14,30,155.0,284.0,7.0,19.0,377.0,467.94,376.67
2016,2,24,14,45,479.0,194.0,7.1,19.0,458.5,748.24,603.61
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,980.0,779.63
2016,2,24,15,15,581.0,145.5,7.15,18.5,449.0,809.0,653.75
2016,2,24,15,30,359.0,187.0,7.1,18.0,358.0,598.7,491.11
2016,2,24,15,45,556.0,133.5,7.05,17.5,368.5,751.7,616.63
2016,2,24,16,0,753.0,80.0,7.0,17.0,379.0,873.04,712.13
2016,2,24,16,15,714.5,75.0,6.75,16.0,329.5,822.4,676.04
2016,2,24,16,30,676.0,70.0,6.5,15.0,280.0,763.43,632.88
2016,2,24,16,45,613.0,64.0,6.25,14.5,229.0,680.24,567.57
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,598.28,500.57
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,489.08,408.57
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,385.16,315.63
2016,2,24,17,45,215.0,24.5,5.85,13.0,46.5,233.16,145.24
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,54.32,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,1.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,10.0,5.2,2.5,10.0,7.6,0.0
2016,2,25,7,30,0.0,20.0,5.3,3.0,20.0,15.24,7.67
2016,2,25,7,45,0.0,33.5,5.4,3.5,33.5,25.6,17.69
2016,2,25,8,0,0.0,47.0,5.5,4.0,47.0,35.85,27.43
2016,2,25,8,15,0.0,61.5,5.7,4.5,61.5,46.54,37.44
2016,2,25,8,30,0.0,76.0,5.9,5.0,76.0,57.13,47.2
2016,2,25,8,45,381.0,79.0,6.1,5.5,225.5,58.04,47.9
2016,2,25,9,0,762.0,82.0,6.3,6.0,375.0,100.02,61.48
2016,2,25,9,15,790.0,86.0,6.35,6.0,422.5,164.99,102.98
2016,2,25,9,30,818.0,90.0,6.4,6.0,470.0,228.46,155.29
2016,2,25,9,45,529.0,164.0,6.5,6.5,418.5,262.94,200.18
2016,2,25,10,0,240.0,238.0,6.6,7.0,367.0,259.35,209.29
2016,2,25,10,15,295.5,245.5,6.6,7.0,414.0,310.81,253.24
2016,2,25,10,30,351.0,253.0,6.6,7.0,461.0,365.29,300.01
2016,2,25,10,45,425.5,242.5,6.6,7.5,507.0,428.28,353.21
2016,2,25,11,0,500.0,232.0,6.6,8.0,553.0,492.47,407.21
2016,2,25,11,15,269.0,257.5,6.6,8.0,431.0,397.15,329.7
2016,2,25,11,30,38.0,283.0,6.6,8.0,309.0,263.42,216.78
2016,2,25,11,45,175.5,303.0,6.6,8.0,425.0,397.84,330.3
2016,2,25,12,0,313.0,323.0,6.6,8.0,541.0,549.05,454.9
2016,2,25,12,15,214.0,333.0,6.55,8.0,482.5,483.52,400.32
2016,2,25,12,30,115.0,343.0,6.5,8.0,424.0,406.93,336.22
2016,2,25,12,45,312.5,300.0,6.5,8.0,519.5,583.25,484.08
2016,2,25,13,0,510.0,257.0,6.5,8.0,615.0,755.08,624.17
2016,2,25,13,15,293.0,286.5,6.45,8.0,491.5,581.99,482.78
2016,2,25,13,30,76.0,316.0,6.4,8.0,368.0,373.42,308.69
2016,2,25,13,45,225.5,297.0,6.35,8.0,445.0,528.57,440.42
2016,2,25,14,0,375.0,278.0,6.3,8.0,522.0,689.54,572.64
2016,2,25,14,15,286.0,280.5,6.2,8.0,462.5,612.75,509.54
2016,2,25,14,30,197.0,283.0,6.1,8.0,403.0,508.74,424.78
2016,2,25,14,45,332.5,241.0,6.05,8.0,429.0,627.93,526.12
2016,2,25,15,0,468.0,199.0,6.0,8.0,455.0,745.67,623.81
2016,2,25,15,15,234.0,166.0,5.8,7.5,294.0,442.75,376.91
2016,2,25,15,30,0.0,133.0,5.6,7.0,133.0,110.33,89.87
2016,2,25,15,45,394.5,106.0,5.45,7.0,264.5,554.3,477.75
2016,2,25,16,0,789.0,79.0,5.3,7.0,396.0,906.96,758.36
2016,2,25,16,15,752.5,74.5,5.1,6.5,345.5,850.38,714.25
2016,2,25,16,30,716.0,70.0,4.9,6.0,295.0,800.34,676.49
2016,2,25,16,45,668.5,62.5,4.7,5.5,243.5,727.91,619.24
2016,2,25,17,0,621.0,55.0,4.5,5.0,192.0,655.82,559.64
2016,2,25,17,15,533.0,46.0,4.35,4.5,142.0,549.06,468.48
2016,2,25,17,30,445.0,37.0,4.2,4.0,92.0,447.34,375.85
2016,2,25,17,45,222.5,25.5,4.05,4.0,53.0,241.65,165.01
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,11.02,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,67.0,20.0,3.05,0.0,27.0,15.18,0.61
2016,2,26,7,30,134.0,40.0,3.3,0.0,54.0,29.7,20.81
2016,2,26,7,45,179.5,59.5,3.6,0.5,90.0,43.56,34.52
2016,2,26,8,0,225.0,79.0,3.9,1.0,126.0,57.16,47.6
2016,2,26,8,15,262.0,94.5,4.0,1.0,163.0,67.96,57.94
2016,2,26,8,30,299.0,110.0,4.1,1.0,200.0,78.54,67.86
2016,2,26,8,45,558.5,92.5,4.2,1.5,296.5,71.32,60.96
2016,2,26,9,0,818.0,75.0,4.3,2.0,393.0,102.41,62.99
2016,2,26,9,15,665.5,112.5,4.25,2.0,392.0,165.36,110.15
2016,2,26,9,30,513.0,150.0,4.2,2.0,391.0,209.64,154.47
2016,2,26,9,45,413.0,189.5,4.2,2.5,394.0,252.08,197.24
2016,2,26,10,0,313.0,229.0,4.2,3.0,397.0,278.88,225.67
2016,2,26,10,15,627.5,158.5,4.2,3.0,524.0,377.92,305.28
2016,2,26,10,30,942.0,88.0,4.2,3.0,651.0,499.37,406.51
2016,2,26,10,45,953.5,88.0,4.2,3.5,681.0,562.76,462.62
2016,2,26,11,0,965.0,88.0,4.2,4.0,711.0,625.46,516.45
2016,2,26,11,15,533.5,206.0,4.2,4.0,552.0,524.45,436.39
2016,2,26,11,30,102.0,324.0,4.2,4.0,393.0,341.96,284.1
2016,2,26,11,45,194.0,327.0,4.2,4.5,462.0,432.56,359.79
2016,2,26,12,0,286.0,330.0,4.2,5.0,531.0,534.8,442.53
2016,2,26,12,15,636.5,210.0,4.2,5.0,660.5,743.25,612.93
2016,2,26,12,30,987.0,90.0,4.2,5.0,790.0,933.52,758.13
2016,2,26,12,45,980.0,92.5,4.25,5.5,785.5,968.05,781.07
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,998.62,802.31
2016,2,26,13,15,969.5,94.5,4.3,6.0,768.5,1025.13,821.65
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,1047.64,838.24
2016,2,26,13,45,957.0,94.0,4.3,6.0,734.5,1061.26,848.64
2016,2,26,14,0,948.0,94.0,4.3,6.0,713.0,1070.61,856.26
2016,2,26,14,15,939.0,92.5,4.25,6.0,684.5,1073.95,859.23
2016,2,26,14,30,930.0,91.0,4.2,6.0,656.0,1073.08,859.45
2016,2,26,14,45,913.5,90.5,4.2,6.0,620.0,1061.65,852.93
2016,2,26,15,0,897.0,90.0,4.2,6.0,584.0,1059.14,853.1
2016,2,26,15,15,879.0,87.0,4.05,5.5,542.0,1034.93,837.62
2016,2,26,15,30,861.0,84.0,3.9,5.0,500.0,1006.98,820.0
2016,2,26,15,45,831.5,82.0,3.8,5.0,452.0,965.33,791.04
2016,2,26,16,0,802.0,80.0,3.7,5.0,404.0,920.72,759.56
2016,2,26,16,15,766.0,75.0,3.35,4.5,353.5,863.7,717.72
2016,2,26,16,30,730.0,70.0,3.0,4.0,303.0,812.97,679.55
2016,2,26,16,45,673.5,64.0,2.65,3.5,250.0,734.01,617.8
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,655.77,554.06
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,548.93,465.85
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,446.78,375.59
2016,2,26,17,45,286.5,26.5,1.85,0.5,56.0,292.4,210.34
2016,2,26,18,0,132.0,13.0,1.7,0.0,16.0,102.94,0.0
2016,2,26,18,15,66.0,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,166.0,20.0,1.75,-0.5,39.0,16.22,3.22
2016,2,27,7,30,332.0,40.0,1.9,0.0,78.0,32.97,23.94
2016,2,27,7,45,426.0,52.5,2.1,0.0,126.5,42.95,34.13
2016,2,27,8,0,520.0,65.0,2.3,0.0,175.0,52.87,43.86
2016,2,27,8,15,581.5,73.0,2.4,0.5,227.0,58.85,49.6
2016,2,27,8,30,643.0,81.0,2.5,1.0,279.0,64.84,55.13
2016,2,27,8,45,687.5,87.0,2.7,2.0,330.0,69.09,58.79
2016,2,27,9,0,732.0,93.0,2.9,3.0,381.0,106.01,68.21
2016,2,27,9,15,762.0,97.5,2.95,3.5,429.0,165.68,105.31
2016,2,27,9,30,792.0,102.0,3.0,4.0,477.0,229.04,156.99
2016,2,27,9,45,816.5,104.5,3.15,4.5,520.5,296.14,217.08
2016,2,27,10,0,841.0,107.0,3.3,5.0,564.0,361.61,277.2
2016,2,27,10,15,856.0,109.5,3.35,5.0,600.5,425.56,336.37
2016,2,27,10,30,871.0,112.0,3.4,5.0,637.0,490.11,394.76
2016,2,27,10,45,883.5,113.0,3.5,5.5,667.0,552.37,449.11
2016,2,27,11,0,896.0,114.0,3.6,6.0,697.0,614.28,501.46
2016,2,27,11,15,902.0,115.5,3.6,6.0,718.0,672.04,549.61
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,728.18,595.18
2016,2,27,11,45,914.0,116.5,3.65,6.5,752.5,780.52,635.88
2016,2,27,12,0,920.0,116.0,3.7,7.0,766.0,822.42,667.23
2016,2,27,12,15,921.0,116.0,3.65,7.0,770.0,865.61,698.42
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,905.8,727.16
2016,2,27,12,45,932.5,109.5,3.6,7.5,772.5,944.54,753.66
2016,2,27,13,0,943.0,103.0,3.6,8.0,771.0,980.21,777.78
2016,2,27,13,15,939.0,102.0,3.55,8.0,758.5,1005.0,795.15
2016,2,27,13,30,935.0,101.0,3.5,8.0,746.0,1025.85,809.89
2016,2,27,13,45,929.5,99.5,3.45,8.5,725.5,1040.67,819.04
2016,2,27,14,0,924.0,98.0,3.4,9.0,705.0,1051.4,825.49
2016,2,27,14,15,914.5,96.5,3.35,9.0,677.0,1053.99,827.96
2016,2,27,14,30,905.0,95.0,3.3,9.0,649.0,1052.45,827.82
2016,2,27,14,45,895.0,91.5,3.25,9.0,614.0,1043.91,823.0
2016,2,27,15,0,885.0,88.0,3.2,9.0,579.0,1044.26,824.68
2016,2,27,15,15,867.0,85.5,3.0,8.5,537.5,1020.68,809.64
2016,2,27,15,30,849.0,83.0,2.8,8.0,496.0,993.44,792.17
2016,2,27,15,45,828.0,78.5,2.6,8.0,449.5,957.21,766.73
2016,2,27,16,0,807.0,74.0,2.4,8.0,403.0,917.94,738.88
2016,2,27,16,15,771.5,69.5,2.1,7.0,352.5,862.02,699.9
2016,2,27,16,30,736.0,65.0,1.8,6.0,302.0,804.36,658.41
2016,2,27,16,45,688.5,58.5,1.5,5.5,250.5,732.16,603.05
2016,2,27,17,0,641.0,52.0,1.2,5.0,199.0,659.92,545.22
2016,2,27,17,15,556.0,44.0,1.2,4.5,148.5,564.46,468.8
2016,2,27,17,30,471.0,36.0,1.2,4.0,98.0,465.84,384.24
2016,2,27,17,45,319.5,24.5,1.2,3.5,57.5,316.97,231.84
2016,2,27,18,0,168.0,13.0,1.2,3.0,17.0,128.08,0.0
2016,2,27,18,15,84.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,15,208.0,18.0,1.25,1.0,42.0,14.62,3.71
2016,2,28,7,30,416.0,36.0,1.4,2.0,84.0,29.93,21.2
2016,2,28,7,45,504.5,45.5,1.55,3.0,134.0,37.72,29.02
2016,2,28,8,0,593.0,55.0,1.7,4.0,184.0,45.54,36.5
2016,2,28,8,15,650.5,62.0,1.65,4.5,236.5,51.13,41.77
2016,2,28,8,30,708.0,69.0,1.6,5.0,289.0,56.72,46.86
2016,2,28,8,45,745.0,74.0,1.6,6.0,340.0,65.53,54.65
2016,2,28,9,0,782.0,79.0,1.6,7.0,391.0,103.27,63.45
2016,2,28,9,15,809.0,83.0,1.75,7.5,439.0,164.62,100.58
2016,2,28,9,30,836.0,87.0,1.9,8.0,487.0,229.22,152.45
2016,2,28,9,45,854.5,90.5,2.1,9.0,529.5,294.25,209.82
2016,2,28,10,0,873.0,94.0,2.3,10.0,572.0,360.86,269.61
2016,2,28,10,15,886.5,96.0,2.4,10.5,608.5,425.58,327.68
2016,2,28,10,30,900.0,98.0,2.5,11.0,645.0,490.63,384.49
2016,2,28,10,45,906.0,101.5,2.7,12.0,673.5,553.35,437.23
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,611.75,484.86
2016,2,28,11,15,918.5,106.5,2.95,13.0,724.0,669.34,531.58
2016,2,28,11,30,925.0,108.0,3.0,13.0,746.0,725.31,575.81
2016,2,28,11,45,923.0,111.5,3.15,13.5,758.0,775.27,613.85
2016,2,28,12,0,921.0,115.0,3.3,14.0,770.0,822.41,648.14
2016,2,28,12,15,922.5,115.5,3.4,14.0,775.0,866.5,679.79
2016,2,28,12,30,924.0,116.0,3.5,14.0,780.0,907.65,709.25
2016,2,28,12,45,945.5,105.0,3.6,14.5,782.0,951.47,739.18
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,992.53,766.98
2016,2,28,13,15,964.0,93.5,3.7,15.0,771.5,1019.26,785.56
2016,2,28,13,30,961.0,93.0,3.7,15.0,759.0,1042.04,801.61
2016,2,28,13,45,945.5,96.0,3.75,15.0,736.5,1052.52,809.78
2016,2,28,14,0,930.0,99.0,3.8,15.0,714.0,1058.62,815.25
2016,2,28,14,15,920.5,97.5,3.75,14.5,685.5,1061.26,819.34
2016,2,28,14,30,911.0,96.0,3.7,14.0,657.0,1059.75,820.8
2016,2,28,14,45,890.0,96.5,3.7,14.0,620.0,1058.08,821.26
2016,2,28,15,0,869.0,97.0,3.7,14.0,583.0,1039.04,809.85
2016,2,28,15,15,850.5,94.0,3.5,13.5,541.0,1014.38,794.65
2016,2,28,15,30,832.0,91.0,3.3,13.0,499.0,986.06,776.86
2016,2,28,15,45,804.5,87.5,3.15,13.0,451.5,944.74,748.68
2016,2,28,16,0,777.0,84.0,3.0,13.0,404.0,900.53,718.17
2016,2,28,16,15,740.5,79.0,2.8,12.5,353.5,851.26,684.3
2016,2,28,16,30,704.0,74.0,2.6,12.0,303.0,793.24,642.93
2016,2,28,16,45,655.5,66.5,2.45,11.5,251.5,720.11,588.89
2016,2,28,17,0,607.0,59.0,2.3,11.0,200.0,647.36,532.57
2016,2,28,17,15,522.0,49.5,2.3,10.5,149.0,542.78,448.7
2016,2,28,17,30,437.0,40.0,2.3,10.0,98.0,442.98,363.42
2016,2,28,17,45,297.0,26.5,2.35,9.5,58.0,303.96,225.38
2016,2,28,18,0,157.0,13.0,2.4,9.0,18.0,120.2,0.0
2016,2,28,18,15,78.5,6.5,2.55,8.5,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,6.29,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,19.05,8.47
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,31.98,22.63
2016,2,29,7,45,401.0,53.0,4.1,8.5,127.0,42.89,33.06
2016,2,29,8,0,508.0,64.0,4.2,9.0,176.0,51.68,41.33
2016,2,29,8,15,569.0,72.0,4.25,9.5,227.5,57.68,46.85
2016,2,29,8,30,630.0,80.0,4.3,10.0,279.0,63.66,52.17
2016,2,29,8,45,689.5,82.5,4.4,11.0,333.0,65.64,53.66
2016,2,29,9,0,749.0,85.0,4.5,12.0,387.0,100.82,61.06
2016,2,29,9,15,778.0,89.0,4.5,12.5,435.0,165.47,101.03
2016,2,29,9,30,807.0,93.0,4.5,13.0,483.0,228.58,151.13
2016,2,29,9,45,832.0,95.0,4.5,13.5,527.5,292.32,206.97
2016,2,29,10,0,857.0,97.0,4.5,14.0,572.0,358.45,266.2
2016,2,29,10,15,870.5,99.5,4.5,14.5,608.0,422.72,323.76
2016,2,29,10,30,884.0,102.0,4.5,15.0,644.0,487.37,380.15
2016,2,29,10,45,894.5,103.5,4.5,15.5,673.0,549.69,433.01
2016,2,29,11,0,905.0,105.0,4.5,16.0,702.0,608.22,481.27
2016,2,29,11,15,642.5,203.5,4.5,16.0,634.0,593.49,470.87
2016,2,29,11,30,380.0,302.0,4.5,16.0,566.0,528.51,419.93
2016,2,29,11,45,654.5,204.5,4.5,16.0,669.0,681.32,541.13
2016,2,29,12,0,929.0,107.0,4.5,16.0,772.0,821.2,648.75
2016,2,29,12,15,650.0,214.5,4.45,16.0,681.5,758.08,598.09
2016,2,29,12,30,371.0,322.0,4.4,16.0,591.0,634.62,501.45
2016,2,29,12,45,659.0,210.5,4.35,16.5,684.5,824.05,647.4
2016,2,29,13,0,947.0,99.0,4.3,17.0,778.0,980.06,756.89
2016,2,29,13,15,944.0,98.0,4.15,17.0,766.5,1005.74,773.04
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,1027.5,787.45
2016,2,29,13,45,938.0,95.0,3.9,17.0,735.5,1044.14,798.76
2016,2,29,14,0,935.0,93.0,3.8,17.0,716.0,1056.71,807.44
2016,2,29,14,15,927.0,91.5,3.65,16.5,688.0,1060.7,811.58
2016,2,29,14,30,919.0,90.0,3.5,16.0,660.0,1060.54,813.11
2016,2,29,14,45,911.5,86.5,3.35,16.0,625.5,1054.32,809.17
2016,2,29,15,0,904.0,83.0,3.2,16.0,591.0,1044.02,802.63
2016,2,29,15,15,887.5,80.5,2.9,15.5,550.0,1021.88,788.21
2016,2,29,15,30,871.0,78.0,2.6,15.0,509.0,1008.36,779.69
2016,2,29,15,45,853.0,73.5,2.35,15.0,463.0,974.62,756.06
2016,2,29,16,0,835.0,69.0,2.1,15.0,417.0,937.68,730.14
2016,2,29,16,15,802.5,65.0,1.85,14.0,366.0,884.62,695.06
2016,2,29,16,30,770.0,61.0,1.6,13.0,315.0,829.68,657.57
2016,2,29,16,45,725.5,55.5,1.4,12.5,263.0,760.5,607.54
2016,2,29,17,0,681.0,50.0,1.2,12.0,211.0,691.1,555.06
2016,2,29,17,15,601.5,43.0,1.2,11.0,159.0,591.12,479.14
2016,2,29,17,30,522.0,36.0,1.2,10.0,107.0,494.6,400.38
2016,2,29,17,45,376.0,25.0,1.25,9.5,64.5,360.52,274.21
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,171.67,0.0
2016,2,29,18,15,115.0,7.0,1.3,8.5,11.0,5.51,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.0,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,126.0,11.0,1.3,4.0,14.0,8.65,0.0
2016,3,1,7,15,278.0,24.0,1.45,4.5,53.0,19.72,9.9
2016,3,1,7,30,430.0,37.0,1.6,5.0,92.0,30.68,21.91
2016,3,1,7,45,506.5,47.0,1.8,6.0,140.5,38.8,29.78
2016,3,1,8,0,583.0,57.0,2.0,7.0,189.0,46.87,37.34
2016,3,1,8,15,637.0,63.5,1.9,8.0,240.5,51.99,41.99
2016,3,1,8,30,691.0,70.0,1.8,9.0,292.0,57.11,46.46
2016,3,1,8,45,717.5,77.5,1.7,10.0,340.5,62.48,51.02
2016,3,1,9,0,744.0,85.0,1.6,11.0,389.0,100.49,61.03
2016,3,1,9,15,770.5,89.0,1.65,11.5,435.5,164.53,100.5
2016,3,1,9,30,797.0,93.0,1.7,12.0,482.0,226.71,149.55
2016,3,1,9,45,805.5,99.5,1.75,13.0,521.5,289.32,204.01
2016,3,1,10,0,814.0,106.0,1.8,14.0,561.0,352.38,259.57
2016,3,1,10,15,828.5,109.0,2.05,14.5,596.5,414.97,314.71
2016,3,1,10,30,843.0,112.0,2.3,15.0,632.0,478.14,369.05
2016,3,1,10,45,843.5,118.0,2.55,16.0,658.5,537.25,418.06
2016,3,1,11,0,844.0,124.0,2.8,17.0,685.0,594.85,464.19
2016,3,1,11,15,851.0,125.5,3.05,17.0,706.0,650.64,509.42
2016,3,1,11,30,858.0,127.0,3.3,17.0,727.0,705.04,552.63
2016,3,1,11,45,854.5,132.0,3.55,17.5,738.5,753.62,589.52
2016,3,1,12,0,851.0,137.0,3.8,18.0,750.0,799.42,623.64
2016,3,1,12,15,852.0,137.0,3.9,18.0,754.5,841.09,653.85
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,879.9,681.53
2016,3,1,12,45,856.5,134.5,4.15,18.0,756.0,915.34,707.09
2016,3,1,13,0,860.0,132.0,4.3,18.0,753.0,947.64,730.5
2016,3,1,13,15,855.5,131.0,4.35,18.0,741.0,970.71,747.0
2016,3,1,13,30,851.0,130.0,4.4,18.0,729.0,989.97,761.23
2016,3,1,13,45,841.0,130.0,4.45,18.0,708.0,1001.03,769.97
2016,3,1,14,0,831.0,130.0,4.5,18.0,687.0,1008.02,776.14
2016,3,1,14,15,820.0,127.5,4.45,18.0,658.5,1007.24,776.2
2016,3,1,14,30,809.0,125.0,4.4,18.0,630.0,1002.43,773.7
2016,3,1,14,45,790.5,123.5,4.4,18.0,594.5,987.08,764.53
2016,3,1,15,0,772.0,122.0,4.4,18.0,559.0,976.91,759.19
2016,3,1,15,15,396.5,154.5,4.3,17.5,378.5,619.07,498.19
2016,3,1,15,30,21.0,187.0,4.2,17.0,198.0,185.68,148.53
2016,3,1,15,45,146.0,179.0,4.1,17.0,241.5,348.39,286.25
2016,3,1,16,0,271.0,171.0,4.0,17.0,285.0,486.69,399.61
2016,3,1,16,15,245.5,155.0,3.95,16.5,248.5,440.94,364.07
2016,3,1,16,30,220.0,139.0,3.9,16.0,212.0,395.49,328.66
2016,3,1,16,45,187.0,118.5,3.85,15.5,173.5,318.13,266.38
2016,3,1,17,0,154.0,98.0,3.8,15.0,135.0,262.36,219.81
2016,3,1,17,15,121.5,76.0,3.9,14.5,100.5,205.77,171.15
2016,3,1,17,30,89.0,54.0,4.0,14.0,66.0,150.04,121.94
2016,3,1,17,45,44.5,32.5,4.1,14.0,38.5,86.1,62.9
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,8.37,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,4.33,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,133.0,14.0,3.7,3.0,18.0,11.02,0.0
2016,3,2,7,15,286.5,28.0,3.95,3.0,59.0,23.06,13.22
2016,3,2,7,30,440.0,42.0,4.2,3.0,100.0,34.81,25.86
2016,3,2,7,45,528.5,51.5,4.5,3.5,152.0,42.52,33.5
2016,3,2,8,0,617.0,61.0,4.8,4.0,204.0,50.26,40.9
2016,3,2,8,15,671.0,68.0,4.85,4.0,257.5,55.73,46.09
2016,3,2,8,30,725.0,75.0,4.9,4.0,311.0,61.18,51.1
2016,3,2,8,45,765.5,78.5,5.0,4.5,363.5,69.16,58.22
2016,3,2,9,0,806.0,82.0,5.1,5.0,416.0,106.76,66.31
2016,3,2,9,15,598.0,135.0,5.05,5.0,398.5,172.89,118.21
2016,3,2,9,30,390.0,188.0,5.0,5.0,381.0,211.22,159.44
2016,3,2,9,45,645.5,140.5,4.95,5.5,490.5,277.49,207.77
2016,3,2,10,0,901.0,93.0,4.9,6.0,600.0,369.23,282.1
2016,3,2,10,15,914.0,95.0,4.8,6.0,637.0,436.07,344.35
2016,3,2,10,30,927.0,97.0,4.7,6.0,674.0,501.57,404.14
2016,3,2,10,45,939.5,97.5,4.6,6.5,704.5,565.37,459.98
2016,3,2,11,0,952.0,98.0,4.5,7.0,735.0,628.61,513.35
2016,3,2,11,15,958.5,99.0,4.4,7.0,757.0,687.79,562.66
2016,3,2,11,30,965.0,100.0,4.3,7.0,779.0,745.24,609.08
2016,3,2,11,45,970.5,99.5,4.25,7.0,793.0,798.55,651.36
2016,3,2,12,0,976.0,99.0,4.2,7.0,807.0,849.47,689.08
2016,3,2,12,15,976.5,99.0,4.2,7.0,811.0,894.25,721.65
2016,3,2,12,30,977.0,99.0,4.2,7.0,815.0,935.79,751.69
2016,3,2,12,45,979.5,97.0,4.25,7.5,811.5,973.6,777.93
2016,3,2,13,0,982.0,95.0,4.3,8.0,808.0,1007.88,801.57
2016,3,2,13,15,978.0,94.5,4.25,8.0,795.5,1034.01,819.86
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,1056.05,835.34
2016,3,2,13,45,969.5,92.0,4.2,8.0,762.0,1071.74,847.06
2016,3,2,14,0,965.0,90.0,4.2,8.0,741.0,1083.16,856.0
2016,3,2,14,15,956.5,88.5,4.1,7.5,712.0,1086.84,860.34
2016,3,2,14,30,948.0,87.0,4.0,7.0,683.0,1086.22,862.11
2016,3,2,14,45,933.5,86.0,3.95,7.0,646.5,1075.85,856.03
2016,3,2,15,0,919.0,85.0,3.9,7.0,610.0,1061.4,847.31
2016,3,2,15,15,902.0,82.5,3.8,6.5,567.5,1038.59,833.89
2016,3,2,15,30,885.0,80.0,3.7,6.0,525.0,1024.4,826.77
2016,3,2,15,45,858.0,78.0,3.65,6.0,476.5,984.7,799.92
2016,3,2,16,0,831.0,76.0,3.6,6.0,428.0,942.01,770.71
2016,3,2,16,15,796.5,72.0,3.3,5.5,376.0,886.95,731.31
2016,3,2,16,30,762.0,68.0,3.0,5.0,324.0,829.98,689.49
2016,3,2,16,45,713.0,62.0,2.75,4.5,270.5,756.08,633.44
2016,3,2,17,0,664.0,56.0,2.5,4.0,217.0,690.13,581.23
2016,3,2,17,15,583.0,48.5,2.3,3.0,165.0,589.56,499.55
2016,3,2,17,30,502.0,41.0,2.1,2.0,113.0,493.26,416.58
2016,3,2,17,45,347.5,29.0,1.95,1.5,69.0,342.77,277.01
2016,3,2,18,0,193.0,17.0,1.8,1.0,25.0,183.73,0.0
2016,3,2,18,15,96.5,8.5,1.8,0.5,12.5,69.56,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,14.95,0.0
2016,3,3,7,15,204.5,31.5,1.75,-0.5,59.0,23.91,14.69
2016,3,3,7,30,409.0,44.0,1.9,0.0,99.0,36.21,27.6
2016,3,3,7,45,492.0,54.0,2.1,0.0,149.5,44.16,35.58
2016,3,3,8,0,575.0,64.0,2.3,0.0,200.0,52.11,43.33
2016,3,3,8,15,629.0,71.0,2.4,0.5,252.0,57.41,48.31
2016,3,3,8,30,683.0,78.0,2.5,1.0,304.0,62.71,53.12
2016,3,3,8,45,705.5,87.0,2.6,1.5,352.5,68.88,58.62
2016,3,3,9,0,728.0,96.0,2.7,2.0,401.0,107.39,69.59
2016,3,3,9,15,547.5,145.5,2.65,2.5,389.5,170.62,119.16
2016,3,3,9,30,367.0,195.0,2.6,3.0,378.0,211.53,161.11
2016,3,3,9,45,572.0,162.0,2.55,3.5,474.0,271.46,205.54
2016,3,3,10,0,777.0,129.0,2.5,4.0,570.0,356.6,274.52
2016,3,3,10,15,452.5,212.5,2.4,4.0,473.0,348.42,279.97
2016,3,3,10,30,128.0,296.0,2.3,4.0,376.0,292.82,240.59
2016,3,3,10,45,461.0,226.0,2.2,4.5,534.0,431.33,352.63
2016,3,3,11,0,794.0,156.0,2.1,5.0,692.0,596.01,483.05
2016,3,3,11,15,586.0,233.0,1.95,5.0,635.0,578.96,469.22
2016,3,3,11,30,378.0,310.0,1.8,5.0,578.0,533.28,432.53
2016,3,3,11,45,379.5,315.5,1.7,5.0,589.0,564.89,457.5
2016,3,3,12,0,381.0,321.0,1.6,5.0,600.0,595.62,480.66
2016,3,3,12,15,274.5,343.0,1.55,5.0,544.5,554.36,447.12
2016,3,3,12,30,168.0,365.0,1.5,5.0,489.0,486.47,393.15
2016,3,3,12,45,154.5,362.5,1.45,5.0,476.5,484.49,391.9
2016,3,3,13,0,141.0,360.0,1.4,5.0,464.0,480.88,388.85
2016,3,3,13,15,124.0,351.5,1.25,5.0,441.5,466.18,376.76
2016,3,3,13,30,107.0,343.0,1.1,5.0,419.0,427.28,346.25
2016,3,3,13,45,72.0,312.5,1.0,5.0,363.5,366.63,298.22
2016,3,3,14,0,37.0,282.0,0.9,5.0,308.0,303.76,247.72
2016,3,3,14,15,25.5,251.5,0.9,5.0,269.0,240.52,197.25
2016,3,3,14,30,14.0,221.0,0.9,5.0,230.0,201.31,165.38
2016,3,3,14,45,13.0,211.0,0.9,5.0,219.0,192.7,158.76
2016,3,3,15,0,12.0,201.0,0.9,5.0,208.0,184.11,152.0
2016,3,3,15,15,6.0,146.5,0.95,4.5,150.0,126.39,103.89
2016,3,3,15,30,0.0,92.0,1.0,4.0,92.0,71.31,56.84
2016,3,3,15,45,0.0,92.0,1.1,4.0,92.0,71.76,57.51
2016,3,3,16,0,0.0,92.0,1.2,4.0,92.0,72.52,58.36
2016,3,3,16,15,0.0,80.5,1.3,3.5,80.5,62.82,50.12
2016,3,3,16,30,0.0,69.0,1.4,3.0,69.0,53.12,41.76
