Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,137.5,14.0,0.95,14.0,26.0,11.33,0.0
2016,3,14,7,0,275.0,28.0,1.0,15.0,52.0,22.92,13.01
2016,3,14,7,15,383.5,39.5,1.05,15.5,98.0,32.31,22.52
2016,3,14,7,30,492.0,51.0,1.1,16.0,144.0,41.71,31.23
2016,3,14,7,45,553.0,59.5,1.15,16.5,195.0,48.33,37.27
2016,3,14,8,0,614.0,68.0,1.2,17.0,246.0,54.9,43.06
2016,3,14,8,15,658.0,73.5,1.25,17.5,298.0,59.0,46.51
2016,3,14,8,30,702.0,79.0,1.3,18.0,350.0,63.08,49.86
2016,3,14,8,45,463.5,141.0,1.4,18.5,330.0,97.53,79.36
2016,3,14,9,0,225.0,203.0,1.5,19.0,310.0,149.01,111.17
2016,3,14,9,15,136.5,217.0,1.6,19.5,284.0,167.35,125.41
2016,3,14,9,30,48.0,231.0,1.7,20.0,258.0,174.86,134.47
2016,3,14,9,45,69.0,258.0,1.8,20.5,299.5,205.83,157.9
2016,3,14,10,0,90.0,285.0,1.9,21.0,341.0,240.35,184.19
2016,3,14,10,15,239.0,287.0,1.95,21.0,447.0,315.47,240.05
2016,3,14,10,30,388.0,289.0,2.0,21.0,553.0,405.28,308.03
2016,3,14,10,45,350.0,312.5,2.1,21.5,558.0,434.27,331.0
2016,3,14,11,0,312.0,336.0,2.2,22.0,563.0,459.05,350.07
2016,3,14,11,15,273.0,354.5,2.25,22.0,557.0,475.08,362.5
2016,3,14,11,30,234.0,373.0,2.3,22.0,551.0,476.28,363.64
2016,3,14,11,45,207.0,382.0,2.35,22.0,541.0,483.03,368.71
2016,3,14,12,0,180.0,391.0,2.4,22.0,531.0,486.87,371.36
2016,3,14,12,15,242.0,383.5,2.4,22.0,573.0,544.54,414.99
2016,3,14,12,30,304.0,376.0,2.4,22.0,615.0,623.21,472.56
2016,3,14,12,45,570.5,259.5,2.4,22.0,704.5,783.12,591.19
2016,3,14,13,0,837.0,143.0,2.4,22.0,794.0,936.1,697.25
2016,3,14,13,15,832.5,142.0,2.4,22.0,781.0,958.18,710.77
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,976.5,723.19
2016,3,14,13,45,814.5,142.5,2.4,22.0,745.5,984.73,729.13
2016,3,14,14,0,801.0,144.0,2.4,22.0,723.0,988.84,732.62
2016,3,14,14,15,451.5,231.5,2.35,21.5,556.0,740.48,562.59
2016,3,14,14,30,102.0,319.0,2.3,21.0,389.0,414.53,320.31
2016,3,14,14,45,56.5,263.0,2.3,21.0,301.5,309.72,241.79
2016,3,14,15,0,11.0,207.0,2.3,21.0,214.0,185.75,144.39
2016,3,14,15,15,359.0,167.0,2.05,20.5,363.5,588.34,464.48
2016,3,14,15,30,707.0,127.0,1.8,20.0,513.0,902.07,686.75
2016,3,14,15,45,662.5,128.0,1.6,20.0,465.0,850.41,647.68
2016,3,14,16,0,618.0,129.0,1.4,20.0,417.0,796.52,610.78
2016,3,14,16,15,581.5,121.5,1.25,19.5,368.5,739.4,572.73
2016,3,14,16,30,545.0,114.0,1.1,19.0,320.0,673.46,527.44
2016,3,14,16,45,486.0,106.0,1.0,18.5,269.0,596.46,473.18
2016,3,14,17,0,427.0,98.0,0.9,18.0,218.0,521.59,418.37
2016,3,14,17,15,357.5,83.5,0.85,17.5,170.0,432.59,349.84
2016,3,14,17,30,288.0,69.0,0.8,17.0,122.0,348.18,281.71
2016,3,14,17,45,198.0,50.0,0.8,17.0,80.5,248.08,197.56
2016,3,14,18,0,108.0,31.0,0.8,17.0,39.0,138.64,97.0
2016,3,14,18,15,54.0,15.5,0.8,17.0,19.5,46.29,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.5,15.0,2.55,11.5,30.0,12.17,0.0
2016,3,15,7,0,321.0,30.0,2.8,12.0,60.0,24.72,15.0
2016,3,15,7,15,426.5,40.5,2.8,12.5,107.5,33.33,23.75
2016,3,15,7,30,532.0,51.0,2.8,13.0,155.0,42.0,31.89
2016,3,15,7,45,600.5,57.0,2.8,14.0,208.0,46.89,36.36
2016,3,15,8,0,669.0,63.0,2.8,15.0,261.0,51.87,40.71
2016,3,15,8,15,711.0,68.0,2.85,15.5,314.0,60.39,48.11
2016,3,15,8,30,753.0,73.0,2.9,16.0,367.0,64.57,51.56
2016,3,15,8,45,786.0,75.5,3.0,16.5,418.0,66.71,53.16
2016,3,15,9,0,819.0,78.0,3.1,17.0,469.0,106.44,61.17
2016,3,15,9,15,839.5,80.5,3.05,17.5,515.5,168.61,97.93
2016,3,15,9,30,860.0,83.0,3.0,18.0,562.0,237.38,151.91
2016,3,15,9,45,877.5,84.5,3.0,18.5,604.0,301.34,206.98
2016,3,15,10,0,895.0,86.0,3.0,19.0,646.0,366.47,264.16
2016,3,15,10,15,905.5,87.5,2.95,19.0,681.0,429.82,319.93
2016,3,15,10,30,916.0,89.0,2.9,19.0,716.0,492.95,374.1
2016,3,15,10,45,924.5,90.0,2.85,19.5,744.5,554.15,424.32
2016,3,15,11,0,933.0,91.0,2.8,20.0,773.0,614.35,471.88
2016,3,15,11,15,937.5,92.0,2.7,20.5,793.0,670.81,514.75
2016,3,15,11,30,942.0,93.0,2.6,21.0,813.0,725.33,554.59
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.5,775.52,590.27
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,823.04,621.37
2016,3,15,12,15,558.5,246.5,2.45,22.0,685.0,704.96,534.09
2016,3,15,12,30,172.0,398.0,2.4,22.0,534.0,514.61,390.5
2016,3,15,12,45,555.5,247.5,2.35,22.0,683.0,757.88,574.29
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,969.55,718.57
2016,3,15,13,15,935.0,96.0,2.3,22.0,818.5,993.29,732.34
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,1013.05,745.53
2016,3,15,13,45,921.0,96.0,2.3,22.0,782.5,1025.07,753.86
2016,3,15,14,0,911.0,97.0,2.3,22.0,760.0,1032.91,759.72
2016,3,15,14,15,902.0,96.0,2.25,22.0,730.5,1035.36,761.72
2016,3,15,14,30,893.0,95.0,2.2,22.0,701.0,1033.71,761.29
2016,3,15,14,45,875.0,95.0,2.2,22.0,664.0,1020.05,753.87
2016,3,15,15,0,857.0,95.0,2.2,22.0,627.0,1015.76,752.86
2016,3,15,15,15,840.5,92.5,2.1,22.0,585.0,992.88,738.51
2016,3,15,15,30,824.0,90.0,2.0,22.0,543.0,966.43,722.06
2016,3,15,15,45,797.0,88.0,1.95,22.0,495.5,926.88,697.46
2016,3,15,16,0,770.0,86.0,1.9,22.0,448.0,884.59,670.85
2016,3,15,16,15,738.5,81.5,1.7,21.5,397.5,832.61,636.84
2016,3,15,16,30,707.0,77.0,1.5,21.0,347.0,785.12,605.28
2016,3,15,16,45,662.0,71.5,1.35,20.5,295.0,717.43,558.88
2016,3,15,17,0,617.0,66.0,1.2,20.0,243.0,650.01,511.08
2016,3,15,17,15,549.5,58.0,1.2,19.0,191.5,561.8,447.57
2016,3,15,17,30,482.0,50.0,1.2,18.0,140.0,476.96,382.64
2016,3,15,17,45,377.0,38.5,1.25,17.5,95.0,364.93,291.42
2016,3,15,18,0,272.0,27.0,1.3,17.0,50.0,262.82,191.08
2016,3,15,18,15,136.0,13.5,1.35,16.5,25.0,96.23,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,73.5,18.5,2.1,13.0,25.5,14.07,0.0
2016,3,16,7,0,147.0,37.0,2.4,14.0,51.0,27.67,17.58
2016,3,16,7,15,232.5,56.0,2.45,14.5,95.0,41.5,30.75
2016,3,16,7,30,318.0,75.0,2.5,15.0,139.0,55.17,43.28
2016,3,16,7,45,368.0,91.5,2.6,15.5,186.5,66.59,53.57
2016,3,16,8,0,418.0,108.0,2.7,16.0,234.0,77.72,63.33
2016,3,16,8,15,464.5,119.5,2.8,16.5,283.5,85.32,69.77
2016,3,16,8,30,511.0,131.0,2.9,17.0,333.0,92.76,75.92
2016,3,16,8,45,546.0,140.0,3.0,17.5,381.0,98.29,80.31
2016,3,16,9,0,581.0,149.0,3.1,18.0,429.0,133.35,89.29
2016,3,16,9,15,607.5,155.5,3.2,18.5,473.5,188.05,122.99
2016,3,16,9,30,634.0,162.0,3.3,19.0,518.0,243.31,165.43
2016,3,16,9,45,665.5,162.5,3.4,20.0,560.0,298.7,211.09
2016,3,16,10,0,697.0,163.0,3.5,21.0,602.0,357.52,260.46
2016,3,16,10,15,711.5,166.5,3.55,21.5,636.0,415.17,309.39
2016,3,16,10,30,726.0,170.0,3.6,22.0,670.0,473.59,357.77
2016,3,16,10,45,742.0,170.0,3.7,22.5,698.5,530.42,403.73
2016,3,16,11,0,758.0,170.0,3.8,23.0,727.0,587.48,448.56
2016,3,16,11,15,765.5,171.5,3.85,23.5,747.5,640.54,489.05
2016,3,16,11,30,773.0,173.0,3.9,24.0,768.0,692.41,527.55
2016,3,16,11,45,785.0,170.0,3.95,24.5,782.0,737.57,560.56
2016,3,16,12,0,797.0,167.0,4.0,25.0,796.0,784.97,594.33
2016,3,16,12,15,800.0,167.5,4.05,25.0,801.0,826.54,624.42
2016,3,16,12,30,803.0,168.0,4.1,25.0,806.0,865.52,651.44
2016,3,16,12,45,834.5,150.5,4.15,25.0,810.5,909.84,681.91
2016,3,16,13,0,866.0,133.0,4.2,25.0,815.0,951.67,710.52
2016,3,16,13,15,699.5,206.5,4.2,25.0,751.5,905.65,679.29
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,832.15,625.87
2016,3,16,13,45,573.0,257.0,4.25,25.0,685.0,864.3,650.86
2016,3,16,14,0,613.0,234.0,4.3,25.0,682.0,900.8,678.01
2016,3,16,14,15,649.0,208.0,4.2,24.5,666.0,923.03,695.87
2016,3,16,14,30,685.0,182.0,4.1,24.0,650.0,941.01,710.04
2016,3,16,14,45,689.0,168.0,4.0,24.0,618.0,934.76,706.44
2016,3,16,15,0,693.0,154.0,3.9,24.0,586.0,924.66,700.52
2016,3,16,15,15,668.0,148.0,3.65,23.5,542.0,890.45,678.57
2016,3,16,15,30,643.0,142.0,3.4,23.0,498.0,853.3,654.6
2016,3,16,15,45,678.5,118.0,3.15,22.5,465.0,852.44,655.98
2016,3,16,16,0,714.0,94.0,2.9,22.0,432.0,845.37,652.69
2016,3,16,16,15,664.5,97.0,2.65,21.0,384.5,787.59,614.56
2016,3,16,16,30,615.0,100.0,2.4,20.0,337.0,728.44,574.8
2016,3,16,16,45,579.0,90.5,2.15,19.5,287.5,666.26,530.49
2016,3,16,17,0,543.0,81.0,1.9,19.0,238.0,603.86,484.47
2016,3,16,17,15,480.5,70.5,1.85,18.0,188.5,519.05,421.05
2016,3,16,17,30,418.0,60.0,1.8,17.0,139.0,437.07,356.37
2016,3,16,17,45,325.5,45.0,1.75,16.5,94.5,330.6,267.03
2016,3,16,18,0,233.0,30.0,1.7,16.0,50.0,236.4,175.68
2016,3,16,18,15,116.5,15.0,1.75,15.5,25.0,84.92,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,175.5,16.0,1.65,9.0,34.0,12.96,0.0
2016,3,17,7,0,351.0,32.0,1.8,10.0,68.0,26.4,17.07
2016,3,17,7,15,454.0,42.0,1.65,10.5,117.5,34.62,25.27
2016,3,17,7,30,557.0,52.0,1.5,11.0,167.0,42.91,33.08
2016,3,17,7,45,614.5,59.5,1.4,11.5,220.0,48.86,38.57
2016,3,17,8,0,672.0,67.0,1.3,12.0,273.0,54.78,43.84
2016,3,17,8,15,713.5,72.5,1.15,13.0,326.5,58.99,47.34
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,68.29,55.23
2016,3,17,8,45,782.0,82.5,0.9,15.0,431.0,71.67,57.77
2016,3,17,9,0,809.0,87.0,0.8,16.0,482.0,112.93,66.59
2016,3,17,9,15,830.0,90.0,0.85,16.5,529.0,175.04,103.22
2016,3,17,9,30,851.0,93.0,0.9,17.0,576.0,239.5,153.14
2016,3,17,9,45,866.5,96.0,0.95,17.5,618.0,304.62,208.29
2016,3,17,10,0,882.0,99.0,1.0,18.0,660.0,372.87,266.67
2016,3,17,10,15,893.5,101.0,1.25,18.5,695.5,436.42,321.42
2016,3,17,10,30,905.0,103.0,1.5,19.0,731.0,499.89,374.82
2016,3,17,10,45,913.0,104.5,1.75,19.5,759.0,560.82,424.83
2016,3,17,11,0,921.0,106.0,2.0,20.0,787.0,620.72,472.56
2016,3,17,11,15,926.0,107.0,2.15,20.0,807.0,677.05,516.79
2016,3,17,11,30,931.0,108.0,2.3,20.0,827.0,731.5,558.61
2016,3,17,11,45,932.0,109.5,2.5,20.0,838.5,781.43,596.64
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,828.67,631.06
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,870.84,660.29
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,909.83,687.3
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,944.06,711.07
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,974.73,732.5
2016,3,17,13,15,927.5,108.5,3.1,20.0,832.0,998.47,748.57
2016,3,17,13,30,923.0,108.0,3.1,20.0,818.0,1018.24,762.14
2016,3,17,13,45,913.0,108.5,3.15,20.5,795.0,1029.65,769.26
2016,3,17,14,0,903.0,109.0,3.2,21.0,772.0,1036.88,773.82
2016,3,17,14,15,894.0,107.0,3.15,20.5,742.5,1038.24,776.81
2016,3,17,14,30,885.0,105.0,3.1,20.0,713.0,1035.48,777.3
2016,3,17,14,45,870.0,104.0,3.1,20.0,676.0,1037.44,780.12
2016,3,17,15,0,855.0,103.0,3.1,20.0,639.0,1021.65,771.19
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.5,997.6,755.21
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,969.95,736.9
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.5,931.17,711.44
2016,3,17,16,0,770.0,92.0,2.4,20.0,459.0,889.56,683.94
2016,3,17,16,15,738.5,87.0,2.15,19.0,408.0,843.32,654.5
2016,3,17,16,30,707.0,82.0,1.9,18.0,357.0,789.33,618.78
2016,3,17,16,45,656.5,77.0,1.65,17.5,303.5,717.34,567.82
2016,3,17,17,0,606.0,72.0,1.4,17.0,250.0,645.88,515.63
2016,3,17,17,15,538.0,63.5,1.4,16.0,198.0,556.99,450.65
2016,3,17,17,30,470.0,55.0,1.4,15.0,146.0,471.37,384.24
2016,3,17,17,45,357.0,43.0,1.45,14.5,99.5,353.5,286.96
2016,3,17,18,0,244.0,31.0,1.5,14.0,53.0,245.85,186.27
2016,3,17,18,15,122.0,15.5,1.6,13.5,26.5,88.53,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.0,17.5,1.35,8.0,36.0,14.16,1.2
2016,3,18,7,0,344.0,35.0,1.5,9.0,72.0,28.81,19.42
2016,3,18,7,15,445.0,46.0,1.5,9.5,122.0,37.73,28.22
2016,3,18,7,30,546.0,57.0,1.5,10.0,172.0,46.68,36.64
2016,3,18,7,45,611.5,64.0,1.55,10.5,226.5,52.19,41.73
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,57.73,46.66
2016,3,18,8,15,718.5,76.5,1.55,12.0,335.5,61.85,50.07
2016,3,18,8,30,760.0,82.0,1.5,13.0,390.0,71.35,58.14
2016,3,18,8,45,785.0,87.5,1.5,14.0,441.0,75.33,61.2
2016,3,18,9,0,810.0,93.0,1.5,15.0,492.0,117.65,70.65
2016,3,18,9,15,764.5,108.5,1.55,15.0,513.5,175.29,107.02
2016,3,18,9,30,719.0,124.0,1.6,15.0,535.0,232.53,154.87
2016,3,18,9,45,801.0,114.5,1.65,15.5,603.0,302.13,211.29
2016,3,18,10,0,883.0,105.0,1.7,16.0,671.0,376.18,272.87
2016,3,18,10,15,894.0,107.0,1.75,16.0,706.0,441.47,329.72
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,504.82,383.73
2016,3,18,10,45,917.5,108.5,1.85,16.5,770.5,566.49,434.05
2016,3,18,11,0,930.0,108.0,1.9,17.0,800.0,627.55,482.14
2016,3,18,11,15,934.5,109.0,1.9,17.0,820.0,684.04,525.95
2016,3,18,11,30,939.0,110.0,1.9,17.0,840.0,738.58,567.03
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.5,788.97,603.37
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,836.77,635.81
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,879.36,664.72
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,918.73,691.36
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,953.69,715.0
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,985.08,736.3
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,1010.03,752.27
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,1031.0,765.7
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.0,1045.38,773.46
2016,3,18,14,0,929.0,103.0,2.0,19.0,788.0,1055.59,778.69
2016,3,18,14,15,920.5,101.5,1.9,18.5,758.5,1058.09,781.35
2016,3,18,14,30,912.0,100.0,1.8,18.0,729.0,1056.4,781.52
2016,3,18,14,45,900.5,98.0,1.7,18.0,693.0,1046.95,775.38
2016,3,18,15,0,889.0,96.0,1.6,18.0,657.0,1033.48,766.87
2016,3,18,15,15,873.0,93.5,1.45,18.0,614.0,1023.95,760.24
2016,3,18,15,30,857.0,91.0,1.3,18.0,571.0,997.49,742.6
2016,3,18,15,45,835.5,87.5,1.2,18.0,523.0,960.87,719.36
2016,3,18,16,0,814.0,84.0,1.1,18.0,475.0,921.23,694.08
2016,3,18,16,15,784.0,80.0,1.0,17.5,423.0,870.22,662.12
2016,3,18,16,30,754.0,76.0,0.9,17.0,371.0,817.26,628.19
2016,3,18,16,45,708.0,71.0,0.8,17.0,316.5,753.56,584.59
2016,3,18,17,0,662.0,66.0,0.7,17.0,262.0,684.43,535.7
2016,3,18,17,15,595.5,59.0,0.7,16.5,208.5,596.8,473.23
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,512.25,409.29
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,393.4,314.81
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,284.45,215.62
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,137.1,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,12.0,0.8,9.5,12.0,9.12,0.0
2016,3,19,7,0,0.0,24.0,0.9,10.0,24.0,18.3,10.36
2016,3,19,7,15,0.0,48.5,1.3,10.0,48.5,36.34,26.98
2016,3,19,7,30,0.0,73.0,1.7,10.0,73.0,53.55,42.85
2016,3,19,7,45,16.0,96.5,2.1,10.0,101.5,70.03,57.91
2016,3,19,8,0,32.0,120.0,2.5,10.0,130.0,84.4,70.82
2016,3,19,8,15,16.0,123.5,2.65,10.0,128.5,89.9,75.6
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,93.05,78.18
2016,3,19,8,45,0.0,123.0,2.95,10.5,123.0,91.3,76.23
2016,3,19,9,0,0.0,119.0,3.1,11.0,119.0,89.5,70.88
2016,3,19,9,15,0.0,74.0,3.1,11.0,74.0,56.87,43.01
2016,3,19,9,30,0.0,29.0,3.1,11.0,29.0,22.2,13.36
2016,3,19,9,45,0.0,29.0,3.1,11.5,29.0,22.22,13.31
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,22.24,13.25
2016,3,19,10,15,0.0,78.0,3.0,12.0,78.0,60.12,45.13
2016,3,19,10,30,0.0,127.0,2.9,12.0,127.0,97.83,76.44
2016,3,19,10,45,0.0,93.5,2.8,12.0,93.5,72.24,55.02
2016,3,19,11,0,0.0,60.0,2.7,12.0,60.0,46.27,33.28
2016,3,19,11,15,0.0,93.5,2.55,12.0,93.5,72.31,54.97
2016,3,19,11,30,0.0,127.0,2.4,12.0,127.0,98.56,76.61
2016,3,19,11,45,0.0,129.0,2.3,12.5,129.0,100.29,77.79
2016,3,19,12,0,0.0,131.0,2.2,13.0,131.0,102.03,79.02
2016,3,19,12,15,0.0,137.0,2.1,13.0,137.0,106.98,83.04
2016,3,19,12,30,0.0,143.0,2.0,13.0,143.0,111.98,87.11
2016,3,19,12,45,0.0,129.0,1.9,13.0,129.0,100.84,77.99
2016,3,19,13,0,0.0,115.0,1.8,13.0,115.0,89.64,68.84
2016,3,19,13,15,0.0,111.5,1.8,13.0,111.5,86.85,66.61
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,84.04,64.35
2016,3,19,13,45,0.0,107.5,1.85,13.0,107.5,83.63,64.09
2016,3,19,14,0,0.0,107.0,1.9,13.0,107.0,83.22,63.83
2016,3,19,14,15,0.0,104.5,2.1,12.5,104.5,81.17,62.36
2016,3,19,14,30,0.0,102.0,2.3,12.0,102.0,79.11,60.89
2016,3,19,14,45,0.0,115.5,2.5,12.0,115.5,90.38,70.42
2016,3,19,15,0,0.0,129.0,2.7,12.0,129.0,102.14,80.39
2016,3,19,15,15,7.5,164.5,2.85,11.5,169.0,142.31,114.58
2016,3,19,15,30,15.0,200.0,3.0,11.0,209.0,186.14,151.75
2016,3,19,15,45,7.5,141.0,3.15,11.0,145.5,122.8,99.05
2016,3,19,16,0,0.0,82.0,3.3,11.0,82.0,63.03,48.45
2016,3,19,16,15,0.0,72.5,3.45,10.5,72.5,55.65,42.42
2016,3,19,16,30,0.0,63.0,3.6,10.0,63.0,48.29,36.29
2016,3,19,16,45,0.0,53.0,3.75,10.0,53.0,40.56,29.69
2016,3,19,17,0,0.0,43.0,3.9,10.0,43.0,32.85,23.03
2016,3,19,17,15,0.0,33.5,4.05,9.5,33.5,25.54,16.67
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,18.26,10.24
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,12.15,4.77
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,6.06,0.0
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.02,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,12.5,3.0,2.0,12.5,9.5,0.96
2016,3,20,7,0,0.0,25.0,3.1,2.0,25.0,19.07,11.53
2016,3,20,7,15,0.0,43.0,3.1,2.0,43.0,32.69,24.56
2016,3,20,7,30,0.0,61.0,3.1,2.0,61.0,45.79,37.05
2016,3,20,7,45,0.0,80.5,3.1,2.5,80.5,59.75,50.1
2016,3,20,8,0,0.0,100.0,3.1,3.0,100.0,73.57,62.76
2016,3,20,8,15,0.0,64.0,3.05,3.0,64.0,49.06,39.99
2016,3,20,8,30,0.0,28.0,3.0,3.0,28.0,21.36,14.23
2016,3,20,8,45,0.0,52.5,3.0,3.5,52.5,40.21,31.54
2016,3,20,9,0,0.0,77.0,3.0,4.0,77.0,59.17,46.4
2016,3,20,9,15,22.5,159.5,2.95,4.0,172.5,119.14,97.07
2016,3,20,9,30,45.0,242.0,2.9,4.0,268.0,181.43,148.63
2016,3,20,9,45,42.0,255.5,2.85,4.5,281.5,197.02,161.35
2016,3,20,10,0,39.0,269.0,2.8,5.0,295.0,212.32,173.85
2016,3,20,10,15,22.5,234.5,2.7,5.0,250.0,186.4,152.58
2016,3,20,10,30,6.0,200.0,2.6,5.0,205.0,155.9,127.2
2016,3,20,10,45,5.0,188.5,2.55,5.5,193.0,147.79,120.09
2016,3,20,11,0,4.0,177.0,2.5,6.0,181.0,139.23,112.61
2016,3,20,11,15,2.0,159.0,2.45,6.0,161.0,124.62,100.27
2016,3,20,11,30,0.0,141.0,2.4,6.0,141.0,109.55,87.53
2016,3,20,11,45,2.5,159.5,2.4,6.5,161.5,126.24,101.35
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,143.42,115.46
2016,3,20,12,15,4.0,170.0,2.35,7.0,173.5,136.75,109.84
2016,3,20,12,30,3.0,162.0,2.3,7.0,165.0,129.89,104.11
2016,3,20,12,45,1.5,153.5,2.25,7.0,155.5,122.02,97.53
2016,3,20,13,0,0.0,145.0,2.2,7.0,146.0,113.96,90.79
2016,3,20,13,15,2.5,161.0,2.1,7.0,163.5,129.7,104.09
2016,3,20,13,30,5.0,177.0,2.0,7.0,181.0,145.9,117.7
2016,3,20,13,45,6.5,193.0,1.95,7.0,198.0,161.63,130.86
2016,3,20,14,0,8.0,209.0,1.9,7.0,215.0,177.93,144.48
2016,3,20,14,15,6.5,198.0,1.85,7.0,203.0,167.58,136.03
2016,3,20,14,30,5.0,187.0,1.8,7.0,191.0,157.13,127.55
2016,3,20,14,45,2.5,136.5,1.75,7.0,138.5,110.77,88.95
2016,3,20,15,0,0.0,86.0,1.7,7.0,86.0,66.27,51.36
2016,3,20,15,15,4.0,136.0,1.7,6.5,138.5,112.75,91.48
2016,3,20,15,30,8.0,186.0,1.7,6.0,191.0,164.86,136.03
2016,3,20,15,45,9.5,178.5,1.7,6.0,183.5,161.33,133.4
2016,3,20,16,0,11.0,171.0,1.7,6.0,176.0,158.09,131.18
2016,3,20,16,15,6.5,153.5,1.65,6.0,156.5,138.88,115.06
2016,3,20,16,30,2.0,136.0,1.6,6.0,137.0,119.85,98.95
2016,3,20,16,45,1.0,116.0,1.55,6.0,116.5,101.37,83.25
2016,3,20,17,0,0.0,96.0,1.5,6.0,96.0,82.78,67.2
2016,3,20,17,15,0.0,76.0,1.3,5.5,76.0,64.8,51.56
2016,3,20,17,30,0.0,56.0,1.1,5.0,56.0,46.43,35.28
2016,3,20,17,45,0.0,38.0,0.95,5.0,38.0,29.87,20.36
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,15.24,7.01
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,7.6,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,21.5,2.55,1.5,42.5,16.5,6.82
2016,3,21,7,0,341.0,43.0,2.9,2.0,85.0,35.24,26.19
2016,3,21,7,15,436.0,54.5,3.15,2.5,136.0,44.32,35.24
2016,3,21,7,30,531.0,66.0,3.4,3.0,187.0,53.39,43.95
2016,3,21,7,45,604.0,72.5,3.65,3.5,243.5,58.35,48.61
2016,3,21,8,0,677.0,79.0,3.9,4.0,300.0,63.42,53.17
2016,3,21,8,15,718.5,85.0,4.0,4.5,355.0,67.7,56.88
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,71.93,60.45
2016,3,21,8,45,801.0,92.0,4.2,5.5,465.0,78.72,66.28
2016,3,21,9,0,842.0,93.0,4.3,6.0,520.0,120.56,74.34
2016,3,21,9,15,862.5,96.0,4.25,6.0,568.5,184.84,114.72
2016,3,21,9,30,883.0,99.0,4.2,6.0,617.0,251.38,169.65
2016,3,21,9,45,903.5,100.0,4.2,6.5,661.5,318.35,229.87
2016,3,21,10,0,924.0,101.0,4.2,7.0,706.0,389.08,294.4
2016,3,21,10,15,934.0,102.5,4.15,7.5,741.5,454.15,353.77
2016,3,21,10,30,944.0,104.0,4.1,8.0,777.0,518.84,411.13
2016,3,21,10,45,951.0,106.0,4.1,8.5,805.5,581.78,465.29
2016,3,21,11,0,958.0,108.0,4.1,9.0,834.0,643.49,516.57
2016,3,21,11,15,962.0,109.0,4.1,9.0,853.5,701.01,563.95
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,756.44,608.42
2016,3,21,11,45,966.5,111.0,4.1,9.5,884.0,807.03,646.94
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,854.77,681.13
2016,3,21,12,15,967.0,112.5,4.1,10.0,898.0,898.59,712.49
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,939.13,741.33
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,974.68,765.41
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,1006.57,786.84
2016,3,21,13,15,965.0,108.5,4.2,11.0,875.5,1031.5,804.51
2016,3,21,13,30,961.0,108.0,4.2,11.0,861.0,1052.33,819.45
2016,3,21,13,45,957.5,105.0,4.2,11.0,839.0,1066.83,830.26
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,1077.03,838.22
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,1079.05,840.36
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,1076.76,839.76
2016,3,21,14,45,925.0,97.0,4.05,11.0,718.5,1067.63,834.62
2016,3,21,15,0,914.0,95.0,4.0,11.0,681.0,1054.38,826.83
2016,3,21,15,15,898.5,92.5,3.9,10.5,637.0,1032.04,813.95
2016,3,21,15,30,883.0,90.0,3.8,10.0,593.0,1018.46,807.42
2016,3,21,15,45,860.5,87.0,3.7,10.0,543.5,980.95,782.29
2016,3,21,16,0,838.0,84.0,3.6,10.0,494.0,940.37,754.96
2016,3,21,16,15,808.5,80.0,3.25,9.5,441.0,889.22,719.21
2016,3,21,16,30,779.0,76.0,2.9,9.0,388.0,836.03,681.32
2016,3,21,16,45,734.5,71.5,2.6,9.0,333.0,767.36,630.0
2016,3,21,17,0,690.0,67.0,2.3,9.0,278.0,705.13,582.25
2016,3,21,17,15,626.0,60.0,2.1,8.0,223.0,618.61,516.22
2016,3,21,17,30,562.0,53.0,1.9,7.0,168.0,534.94,449.05
2016,3,21,17,45,457.5,43.0,1.7,6.0,118.0,422.14,354.32
2016,3,21,18,0,353.0,33.0,1.5,5.0,68.0,318.07,257.27
2016,3,21,18,15,176.5,16.5,1.5,4.5,34.0,156.21,18.25
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.5,5.5,0.95,0.5,6.5,0.0,0.0
2016,3,22,6,30,71.0,11.0,1.0,1.0,13.0,8.65,0.0
2016,3,22,6,45,228.0,26.0,1.1,2.0,51.5,21.22,11.26
2016,3,22,7,0,385.0,41.0,1.2,3.0,90.0,33.71,24.87
2016,3,22,7,15,478.0,51.0,1.2,3.5,142.0,41.74,32.83
2016,3,22,7,30,571.0,61.0,1.2,4.0,194.0,49.8,40.54
2016,3,22,7,45,638.5,66.5,1.2,5.0,250.0,54.18,44.54
2016,3,22,8,0,706.0,72.0,1.2,6.0,306.0,58.69,48.46
2016,3,22,8,15,744.5,77.0,1.45,7.0,360.5,67.57,56.21
2016,3,22,8,30,783.0,82.0,1.7,8.0,415.0,71.53,59.37
2016,3,22,8,45,814.5,84.5,1.95,9.0,468.0,73.5,60.69
2016,3,22,9,0,846.0,87.0,2.2,10.0,521.0,116.79,69.63
2016,3,22,9,15,865.5,90.0,2.4,10.5,568.5,181.08,109.19
2016,3,22,9,30,885.0,93.0,2.6,11.0,616.0,247.49,162.66
2016,3,22,9,45,900.0,95.0,2.8,11.5,658.0,317.21,223.93
2016,3,22,10,0,915.0,97.0,3.0,12.0,700.0,383.36,283.47
2016,3,22,10,15,925.0,99.0,3.1,12.0,735.5,448.12,341.85
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,512.54,398.6
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.5,574.27,451.0
2016,3,22,11,0,950.0,103.0,3.5,13.0,828.0,634.8,500.77
2016,3,22,11,15,955.0,104.0,3.6,13.0,848.0,692.34,547.58
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,747.91,591.72
2016,3,22,11,45,963.0,105.5,3.8,13.5,880.0,799.4,630.7
2016,3,22,12,0,966.0,106.0,3.9,14.0,892.0,848.25,665.42
2016,3,22,12,15,966.5,106.0,3.95,14.0,895.0,891.76,696.31
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,932.01,724.78
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,967.07,748.15
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,998.42,768.87
2016,3,22,13,15,960.0,105.5,4.1,15.0,872.5,1023.07,786.11
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,1043.64,800.69
2016,3,22,13,45,948.5,104.5,4.15,15.0,835.0,1056.63,810.56
2016,3,22,14,0,941.0,104.0,4.2,15.0,812.0,1065.35,817.75
2016,3,22,14,15,932.0,102.5,4.2,15.0,782.0,1067.2,820.1
2016,3,22,14,30,923.0,101.0,4.2,15.0,752.0,1064.78,819.77
2016,3,22,14,45,907.5,100.5,4.25,15.0,713.5,1052.75,813.37
2016,3,22,15,0,892.0,100.0,4.3,15.0,675.0,1036.73,804.36
2016,3,22,15,15,875.5,97.5,4.2,15.0,631.0,1026.59,798.72
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,999.39,781.16
2016,3,22,15,45,834.0,92.5,4.05,15.0,538.0,960.36,755.64
2016,3,22,16,0,809.0,90.0,4.0,15.0,489.0,918.4,727.87
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.5,866.77,692.89
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,813.2,655.83
2016,3,22,16,45,705.5,75.5,3.3,13.5,329.5,751.55,611.98
2016,3,22,17,0,662.0,70.0,3.1,13.0,275.0,683.93,562.08
2016,3,22,17,15,599.5,62.5,2.95,12.0,221.0,599.05,497.67
2016,3,22,17,30,537.0,55.0,2.8,11.0,167.0,516.94,432.07
2016,3,22,17,45,436.5,44.0,2.65,10.5,117.5,407.05,339.24
2016,3,22,18,0,336.0,33.0,2.5,10.0,68.0,305.77,245.79
2016,3,22,18,15,168.0,16.5,2.6,9.5,34.0,151.44,36.99
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,7.87,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,22.66,12.72
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,37.57,27.93
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,49.06,38.92
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,60.45,49.55
2016,3,23,7,45,524.0,89.0,3.45,8.5,242.5,69.81,58.07
2016,3,23,8,0,600.0,97.0,3.5,9.0,298.0,75.44,62.99
2016,3,23,8,15,642.0,104.5,3.6,10.0,352.0,80.2,66.85
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,84.87,70.54
2016,3,23,8,45,726.5,114.0,3.85,12.0,460.0,85.73,70.79
2016,3,23,9,0,769.0,116.0,4.0,13.0,514.0,126.32,78.89
2016,3,23,9,15,791.0,120.0,4.1,13.5,561.0,187.79,116.86
2016,3,23,9,30,813.0,124.0,4.2,14.0,608.0,256.66,171.8
2016,3,23,9,45,836.5,124.0,4.3,14.5,651.5,319.47,226.32
2016,3,23,10,0,860.0,124.0,4.4,15.0,695.0,384.38,283.8
2016,3,23,10,15,871.0,126.5,4.45,15.5,730.5,448.13,340.08
2016,3,23,10,30,882.0,129.0,4.5,16.0,766.0,511.86,394.89
2016,3,23,10,45,895.0,128.5,4.6,16.5,795.0,573.82,446.83
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,631.31,493.93
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,687.31,538.26
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,741.5,579.94
2016,3,23,11,45,927.0,127.5,4.85,18.5,876.5,792.48,618.27
2016,3,23,12,0,935.0,125.0,4.9,19.0,889.0,841.26,653.43
2016,3,23,12,15,935.5,125.0,4.9,19.0,892.0,883.8,683.35
2016,3,23,12,30,936.0,125.0,4.9,19.0,895.0,923.18,710.92
2016,3,23,12,45,940.0,121.5,4.95,19.0,891.0,959.01,736.3
2016,3,23,13,0,944.0,118.0,5.0,19.0,887.0,991.42,759.32
2016,3,23,13,15,940.0,117.5,5.0,19.0,872.5,1015.7,776.37
2016,3,23,13,30,936.0,117.0,5.0,19.0,858.0,1035.98,790.8
2016,3,23,13,45,932.5,114.5,5.0,19.0,836.0,1050.61,801.5
2016,3,23,14,0,929.0,112.0,5.0,19.0,814.0,1061.06,809.54
2016,3,23,14,15,920.0,110.0,4.95,19.0,783.5,1062.33,811.02
2016,3,23,14,30,911.0,108.0,4.9,19.0,753.0,1059.37,809.85
2016,3,23,14,45,900.0,105.5,4.9,19.0,716.0,1049.67,804.71
2016,3,23,15,0,889.0,103.0,4.9,19.0,679.0,1049.41,806.32
2016,3,23,15,15,872.5,100.5,4.75,18.5,635.0,1025.9,792.12
2016,3,23,15,30,856.0,98.0,4.6,18.0,591.0,998.68,775.52
2016,3,23,15,45,831.5,95.5,4.45,18.0,542.0,960.13,749.42
2016,3,23,16,0,807.0,93.0,4.3,18.0,493.0,918.62,721.32
2016,3,23,16,15,777.0,88.5,4.05,17.5,440.5,866.99,686.72
2016,3,23,16,30,747.0,84.0,3.8,17.0,388.0,819.84,654.79
2016,3,23,16,45,697.5,79.5,3.6,16.5,332.0,748.24,603.97
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,677.0,551.83
2016,3,23,17,15,585.0,66.5,3.25,15.0,222.0,590.94,487.03
2016,3,23,17,30,522.0,58.0,3.1,14.0,168.0,507.7,421.09
2016,3,23,17,45,417.5,47.0,3.0,13.5,118.5,395.6,327.09
2016,3,23,18,0,313.0,36.0,2.9,13.0,69.0,292.19,233.66
2016,3,23,18,15,156.5,18.0,2.9,12.5,34.5,146.94,50.63
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
