Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,11.8,0.0
2016,3,24,6,45,150.5,32.5,2.75,10.0,53.0,24.42,14.41
2016,3,24,7,0,301.0,50.0,3.0,11.0,91.0,37.73,27.69
2016,3,24,7,15,386.0,63.5,3.0,11.5,140.5,47.89,37.3
2016,3,24,7,30,471.0,77.0,3.0,12.0,190.0,58.0,46.61
2016,3,24,7,45,532.5,86.0,3.05,12.5,243.5,67.46,55.07
2016,3,24,8,0,594.0,95.0,3.1,13.0,297.0,73.72,60.47
2016,3,24,8,15,467.5,130.0,3.25,13.5,305.0,91.5,75.91
2016,3,24,8,30,341.0,165.0,3.4,14.0,313.0,112.57,93.97
2016,3,24,8,45,544.0,140.5,3.55,15.0,409.5,97.88,80.5
2016,3,24,9,0,747.0,116.0,3.7,16.0,506.0,125.04,77.36
2016,3,24,9,15,769.0,120.0,4.0,16.5,552.5,185.03,114.13
2016,3,24,9,30,791.0,124.0,4.3,17.0,599.0,252.42,167.39
2016,3,24,9,45,813.0,125.0,4.6,18.0,641.5,314.15,220.14
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,377.81,275.57
2016,3,24,10,15,846.5,128.5,5.0,19.0,719.0,440.19,330.69
2016,3,24,10,30,858.0,131.0,5.1,19.0,754.0,502.65,384.79
2016,3,24,10,45,869.0,131.5,5.2,19.5,782.0,562.99,435.15
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,622.72,483.53
2016,3,24,11,15,666.0,229.0,5.3,20.0,749.5,624.71,485.95
2016,3,24,11,30,452.0,326.0,5.3,20.0,689.0,598.36,465.2
2016,3,24,11,45,347.0,367.0,5.35,20.0,648.0,577.71,449.34
2016,3,24,12,0,242.0,408.0,5.4,20.0,607.0,543.99,422.8
2016,3,24,12,15,566.5,272.5,5.35,20.0,740.5,731.15,569.11
2016,3,24,12,30,891.0,137.0,5.3,20.0,874.0,895.44,691.84
2016,3,24,12,45,871.0,147.0,5.3,20.5,863.5,934.65,717.36
2016,3,24,13,0,851.0,157.0,5.3,21.0,853.0,957.42,731.92
2016,3,24,13,15,846.0,156.0,5.3,21.0,838.5,979.03,747.26
2016,3,24,13,30,841.0,155.0,5.3,21.0,824.0,996.76,760.01
2016,3,24,13,45,830.0,155.5,5.3,21.0,801.0,1006.17,767.16
2016,3,24,14,0,819.0,156.0,5.3,21.0,778.0,1011.44,771.66
2016,3,24,14,15,808.5,153.5,5.25,20.5,748.5,1010.1,772.92
2016,3,24,14,30,798.0,151.0,5.2,20.0,719.0,1004.71,771.59
2016,3,24,14,45,781.5,149.0,5.2,20.0,682.0,999.49,769.43
2016,3,24,15,0,765.0,147.0,5.2,20.0,645.0,981.22,758.28
2016,3,24,15,15,746.0,143.0,5.1,19.5,602.5,954.58,742.11
2016,3,24,15,30,727.0,139.0,5.0,19.0,560.0,924.65,723.6
2016,3,24,15,45,704.5,132.5,4.9,19.0,513.0,885.4,696.92
2016,3,24,16,0,682.0,126.0,4.8,19.0,466.0,843.55,668.2
2016,3,24,16,15,647.5,119.5,4.65,18.5,415.0,788.19,630.14
2016,3,24,16,30,613.0,113.0,4.5,18.0,364.0,731.48,590.35
2016,3,24,16,45,579.0,102.0,4.4,18.0,313.0,669.5,544.68
2016,3,24,17,0,545.0,91.0,4.3,18.0,262.0,607.2,497.48
2016,3,24,17,15,479.0,80.5,4.2,17.5,210.0,519.88,429.66
2016,3,24,17,30,413.0,70.0,4.1,17.0,158.0,433.09,358.96
2016,3,24,17,45,317.0,55.5,4.05,17.0,111.5,329.92,270.85
2016,3,24,18,0,221.0,41.0,4.0,17.0,65.0,235.8,186.47
2016,3,24,18,15,110.5,20.5,4.05,16.5,32.5,119.01,49.14
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.33,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,8.37,0.0
2016,3,25,6,45,32.0,32.5,2.6,14.5,37.0,24.33,14.39
2016,3,25,7,0,64.0,54.0,2.7,15.0,63.0,39.39,28.74
2016,3,25,7,15,94.5,77.5,2.8,15.5,97.5,55.4,43.34
2016,3,25,7,30,125.0,101.0,2.9,16.0,132.0,71.09,57.4
2016,3,25,7,45,161.0,119.5,3.0,16.5,169.5,83.77,68.51
2016,3,25,8,0,197.0,138.0,3.1,17.0,207.0,94.24,77.43
2016,3,25,8,15,224.5,159.5,3.1,17.5,249.5,107.28,88.37
2016,3,25,8,30,252.0,181.0,3.1,18.0,292.0,119.89,98.74
2016,3,25,8,45,140.0,192.0,3.1,18.5,255.0,128.21,105.3
2016,3,25,9,0,28.0,203.0,3.1,19.0,218.0,141.56,110.08
2016,3,25,9,15,29.0,220.5,3.05,19.0,237.0,158.6,123.01
2016,3,25,9,30,30.0,238.0,3.0,19.0,256.0,176.07,136.58
2016,3,25,9,45,58.5,274.5,2.95,19.0,313.0,213.72,165.3
2016,3,25,10,0,87.0,311.0,2.9,19.0,370.0,256.26,198.03
2016,3,25,10,15,51.0,280.5,2.9,19.0,315.5,231.21,179.36
2016,3,25,10,30,15.0,250.0,2.9,19.0,261.0,197.32,153.19
2016,3,25,10,45,33.0,297.0,2.9,19.5,322.5,248.02,192.49
2016,3,25,11,0,51.0,344.0,2.9,20.0,384.0,300.63,232.58
2016,3,25,11,15,167.5,367.5,2.95,20.0,502.0,407.27,314.82
2016,3,25,11,30,284.0,391.0,3.0,20.0,620.0,529.7,407.18
2016,3,25,11,45,281.5,397.5,3.15,20.0,627.5,555.96,426.69
2016,3,25,12,0,279.0,404.0,3.3,20.0,635.0,581.24,445.81
2016,3,25,12,15,287.5,403.5,3.35,20.0,642.0,608.09,465.97
2016,3,25,12,30,296.0,403.0,3.4,20.0,649.0,634.38,485.6
2016,3,25,12,45,371.0,371.0,3.5,20.5,677.5,688.65,526.37
2016,3,25,13,0,446.0,339.0,3.6,21.0,706.0,762.21,579.85
2016,3,25,13,15,437.5,337.0,3.6,21.0,692.0,771.69,586.53
2016,3,25,13,30,429.0,335.0,3.6,21.0,678.0,778.4,591.73
2016,3,25,13,45,435.0,323.0,3.65,21.0,662.5,787.12,599.14
2016,3,25,14,0,441.0,311.0,3.7,21.0,647.0,793.31,604.88
2016,3,25,14,15,411.0,309.5,3.65,21.0,614.0,749.6,574.53
2016,3,25,14,30,381.0,308.0,3.6,21.0,581.0,725.17,557.54
2016,3,25,14,45,374.0,292.5,3.55,21.0,549.5,706.46,545.36
2016,3,25,15,0,367.0,277.0,3.5,21.0,518.0,685.62,531.6
2016,3,25,15,15,330.0,265.0,3.35,20.5,471.0,636.73,497.2
2016,3,25,15,30,293.0,253.0,3.2,20.0,424.0,586.89,461.73
2016,3,25,15,45,366.5,215.5,3.05,20.0,412.0,613.95,485.56
2016,3,25,16,0,440.0,178.0,2.9,20.0,400.0,659.84,522.1
2016,3,25,16,15,438.0,158.0,2.55,19.5,359.0,626.25,498.41
2016,3,25,16,30,436.0,138.0,2.2,19.0,318.0,590.42,473.12
2016,3,25,16,45,385.5,129.5,1.85,19.0,273.0,524.05,422.04
2016,3,25,17,0,335.0,121.0,1.5,19.0,228.0,440.69,357.39
2016,3,25,17,15,292.5,102.0,1.4,18.0,182.5,373.71,305.81
2016,3,25,17,30,250.0,83.0,1.3,17.0,137.0,309.14,253.75
2016,3,25,17,45,192.5,62.5,1.2,16.5,97.0,234.28,190.57
2016,3,25,18,0,135.0,42.0,1.1,16.0,57.0,163.5,128.3
2016,3,25,18,15,67.5,21.0,1.05,15.5,28.5,80.7,37.1
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,7.47,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,14.21,0.0
2016,3,26,6,45,140.5,37.0,3.2,8.5,58.0,27.61,17.88
2016,3,26,7,0,281.0,55.0,3.4,9.0,97.0,41.12,31.1
2016,3,26,7,15,359.5,70.0,3.5,9.5,146.0,52.13,41.51
2016,3,26,7,30,438.0,85.0,3.6,10.0,195.0,63.02,51.54
2016,3,26,7,45,494.0,95.5,3.7,10.5,247.0,70.54,58.28
2016,3,26,8,0,550.0,106.0,3.8,11.0,299.0,80.95,67.4
2016,3,26,8,15,589.5,114.5,3.7,11.5,351.0,86.05,71.62
2016,3,26,8,30,629.0,123.0,3.6,12.0,403.0,91.03,75.63
2016,3,26,8,45,371.5,180.0,3.5,12.5,350.5,121.59,102.01
2016,3,26,9,0,114.0,237.0,3.4,13.0,298.0,162.17,127.15
2016,3,26,9,15,129.5,260.0,3.25,13.5,334.5,192.08,148.58
2016,3,26,9,30,145.0,283.0,3.1,14.0,371.0,224.63,173.53
2016,3,26,9,45,121.5,299.5,3.0,14.5,377.0,245.35,191.11
2016,3,26,10,0,98.0,316.0,2.9,15.0,383.0,263.15,206.08
2016,3,26,10,15,96.5,334.0,2.7,15.5,402.5,286.66,224.54
2016,3,26,10,30,95.0,352.0,2.5,16.0,422.0,310.28,242.71
2016,3,26,10,45,60.0,327.0,2.4,16.5,372.0,284.43,222.43
2016,3,26,11,0,25.0,302.0,2.3,17.0,322.0,247.57,193.23
2016,3,26,11,15,176.0,341.0,2.15,17.0,484.0,390.95,305.26
2016,3,26,11,30,327.0,380.0,2.0,17.0,646.0,548.96,423.69
2016,3,26,11,45,315.0,389.5,1.95,17.0,648.0,572.68,440.1
2016,3,26,12,0,303.0,399.0,1.9,17.0,650.0,594.58,455.79
2016,3,26,12,15,243.0,410.5,1.8,17.0,612.5,563.15,431.85
2016,3,26,12,30,183.0,422.0,1.7,17.0,575.0,539.39,413.28
2016,3,26,12,45,172.5,419.0,1.6,17.0,562.5,540.79,414.09
2016,3,26,13,0,162.0,416.0,1.5,17.0,550.0,540.56,413.51
2016,3,26,13,15,141.5,406.5,1.45,17.0,522.0,522.99,400.44
2016,3,26,13,30,121.0,397.0,1.4,17.0,494.0,503.34,385.93
2016,3,26,13,45,110.5,383.0,1.35,17.0,470.0,464.25,357.74
2016,3,26,14,0,100.0,369.0,1.3,17.0,446.0,445.83,344.5
2016,3,26,14,15,72.0,337.5,1.25,16.5,392.0,389.96,303.25
2016,3,26,14,30,44.0,306.0,1.2,16.0,338.0,332.67,260.26
2016,3,26,14,45,26.5,258.0,1.2,16.0,277.0,267.36,210.28
2016,3,26,15,0,9.0,210.0,1.2,16.0,216.0,183.76,144.56
2016,3,26,15,15,4.5,170.0,1.2,15.5,173.0,143.38,112.82
2016,3,26,15,30,0.0,130.0,1.2,15.0,130.0,103.61,80.74
2016,3,26,15,45,0.0,97.0,1.2,15.0,97.0,75.27,57.61
2016,3,26,16,0,0.0,64.0,1.2,15.0,64.0,49.11,35.93
2016,3,26,16,15,0.0,62.5,1.15,14.5,62.5,47.92,35.16
2016,3,26,16,30,0.0,61.0,1.1,14.0,61.0,46.75,34.37
2016,3,26,16,45,0.0,52.0,1.1,14.0,52.0,39.79,28.54
2016,3,26,17,0,0.0,43.0,1.1,14.0,43.0,32.85,22.66
2016,3,26,17,15,0.0,34.5,1.1,13.5,34.5,26.31,17.08
2016,3,26,17,30,0.0,26.0,1.1,13.0,26.0,19.79,11.43
2016,3,26,17,45,0.0,18.0,1.15,13.0,18.0,13.68,6.02
2016,3,26,18,0,0.0,10.0,1.2,13.0,10.0,7.58,0.63
2016,3,26,18,15,0.0,5.0,1.3,13.0,5.0,3.78,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.02,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,5.3,0.0
2016,3,27,7,15,0.0,10.5,1.2,11.0,10.5,7.96,1.56
2016,3,27,7,30,0.0,14.0,1.2,11.0,14.0,10.63,4.04
2016,3,27,7,45,0.0,18.0,1.25,11.5,18.0,13.69,6.81
2016,3,27,8,0,0.0,22.0,1.3,12.0,22.0,16.75,9.55
2016,3,27,8,15,0.0,55.5,1.4,12.0,55.5,42.5,32.68
2016,3,27,8,30,0.0,89.0,1.5,12.0,89.0,67.95,55.2
2016,3,27,8,45,0.0,93.5,1.6,12.5,93.5,71.46,57.96
2016,3,27,9,0,0.0,98.0,1.7,13.0,98.0,74.99,57.94
2016,3,27,9,15,0.0,77.5,1.75,13.0,77.5,59.61,44.84
2016,3,27,9,30,0.0,57.0,1.8,13.0,57.0,43.79,31.42
2016,3,27,9,45,3.5,129.5,1.9,13.5,132.0,99.84,77.82
2016,3,27,10,0,7.0,202.0,2.0,14.0,207.0,154.83,122.27
2016,3,27,10,15,8.5,214.5,1.95,14.0,220.5,166.17,131.09
2016,3,27,10,30,10.0,227.0,1.9,14.0,234.0,177.83,140.26
2016,3,27,10,45,9.5,223.0,1.9,14.0,230.5,176.25,138.83
2016,3,27,11,0,9.0,219.0,1.9,14.0,227.0,174.38,137.23
2016,3,27,11,15,10.0,227.0,1.8,14.0,236.0,182.59,143.69
2016,3,27,11,30,11.0,235.0,1.7,14.0,245.0,190.98,150.25
2016,3,27,11,45,11.5,241.5,1.65,14.5,252.0,197.99,155.44
2016,3,27,12,0,12.0,248.0,1.6,15.0,259.0,205.09,160.68
2016,3,27,12,15,11.0,239.5,1.75,15.0,249.5,198.74,155.72
2016,3,27,12,30,10.0,231.0,1.9,15.0,240.0,192.12,150.58
2016,3,27,12,45,10.0,231.5,2.05,15.0,240.5,193.65,151.92
2016,3,27,13,0,10.0,232.0,2.2,15.0,241.0,195.14,153.25
2016,3,27,13,15,10.0,231.0,2.35,15.0,240.0,195.34,153.56
2016,3,27,13,30,10.0,230.0,2.5,15.0,239.0,195.51,153.89
2016,3,27,13,45,6.0,196.5,2.65,15.0,202.0,163.62,128.44
2016,3,27,14,0,2.0,163.0,2.8,15.0,165.0,131.63,102.69
2016,3,27,14,15,1.0,139.5,2.65,14.5,140.5,111.1,86.29
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,90.63,69.77
2016,3,27,14,45,0.0,104.5,2.4,14.0,104.5,81.16,62.11
2016,3,27,15,0,0.0,93.0,2.3,14.0,93.0,71.74,54.45
2016,3,27,15,15,0.0,77.0,2.3,14.0,77.0,59.28,44.21
2016,3,27,15,30,0.0,61.0,2.3,14.0,61.0,46.86,33.93
2016,3,27,15,45,0.0,61.5,2.3,14.0,61.5,47.21,34.35
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,47.56,34.78
2016,3,27,16,15,0.0,71.0,2.15,13.5,71.0,54.5,40.87
2016,3,27,16,30,0.0,80.0,2.0,13.0,80.0,61.7,47.23
2016,3,27,16,45,0.0,69.0,1.95,13.0,69.0,52.93,39.88
2016,3,27,17,0,0.0,58.0,1.9,13.0,58.0,44.42,32.68
2016,3,27,17,15,0.0,46.5,1.8,12.5,46.5,35.55,25.12
2016,3,27,17,30,0.0,35.0,1.7,12.0,35.0,26.7,17.44
2016,3,27,17,45,0.0,25.5,1.65,12.0,25.5,19.42,10.98
2016,3,27,18,0,0.0,16.0,1.6,12.0,16.0,12.16,4.48
2016,3,27,18,15,0.0,8.0,1.6,12.0,8.0,6.06,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,7.47,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,15.43,0.79
2016,3,28,6,45,304.5,31.0,2.75,11.5,70.5,25.31,16.11
2016,3,28,7,0,440.0,43.0,3.0,12.0,113.0,35.3,25.71
2016,3,28,7,15,234.5,70.0,3.15,12.5,109.0,51.66,40.67
2016,3,28,7,30,29.0,97.0,3.3,13.0,105.0,69.11,56.39
2016,3,28,7,45,37.5,119.0,3.5,13.5,131.5,83.73,69.3
2016,3,28,8,0,46.0,141.0,3.7,14.0,158.0,98.09,81.7
2016,3,28,8,15,177.5,160.5,3.8,14.5,239.0,110.19,91.9
2016,3,28,8,30,309.0,180.0,3.9,15.0,320.0,120.41,100.29
2016,3,28,8,45,578.5,132.5,4.05,16.0,431.5,94.2,76.89
2016,3,28,9,0,848.0,85.0,4.2,17.0,543.0,117.38,67.22
2016,3,28,9,15,868.5,87.5,4.25,17.0,591.5,187.13,111.16
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,252.39,163.13
2016,3,28,9,45,908.0,91.0,4.35,17.5,684.5,317.94,219.99
2016,3,28,10,0,927.0,92.0,4.4,18.0,729.0,384.74,279.01
2016,3,28,10,15,937.5,94.0,4.4,18.0,764.5,449.97,336.88
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,514.88,393.13
2016,3,28,10,45,955.5,97.5,4.4,18.0,829.0,577.26,445.86
2016,3,28,11,0,963.0,99.0,4.4,18.0,858.0,638.42,496.04
2016,3,28,11,15,968.0,100.0,4.35,18.0,878.0,696.12,541.95
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,751.81,585.03
2016,3,28,11,45,974.0,102.5,4.3,18.5,909.5,802.81,622.62
2016,3,28,12,0,975.0,104.0,4.3,19.0,921.0,850.98,655.89
2016,3,28,12,15,976.0,104.0,4.3,19.0,923.5,894.74,686.25
2016,3,28,12,30,977.0,104.0,4.3,19.0,926.0,935.24,714.19
2016,3,28,12,45,973.5,105.0,4.3,19.0,920.0,969.31,737.59
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,999.55,758.37
2016,3,28,13,15,966.5,105.5,4.2,19.0,899.5,1024.33,774.87
2016,3,28,13,30,963.0,105.0,4.1,19.0,885.0,1045.02,788.65
2016,3,28,13,45,956.5,104.5,4.1,19.0,862.0,1058.64,798.44
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,1067.98,805.56
2016,3,28,14,15,942.0,102.5,4.05,18.5,808.0,1070.46,809.47
2016,3,28,14,30,934.0,101.0,4.0,18.0,777.0,1068.66,810.73
2016,3,28,14,45,923.0,99.0,3.95,18.0,739.5,1059.06,805.37
2016,3,28,15,0,912.0,97.0,3.9,18.0,702.0,1045.36,797.46
2016,3,28,15,15,897.0,94.5,3.75,17.5,658.0,1023.13,784.64
2016,3,28,15,30,882.0,92.0,3.6,17.0,614.0,1009.59,777.94
2016,3,28,15,45,862.0,89.0,3.5,17.0,565.0,974.25,755.01
2016,3,28,16,0,842.0,86.0,3.4,17.0,516.0,935.78,729.93
2016,3,28,16,15,814.5,82.0,3.1,16.5,463.0,886.29,696.72
2016,3,28,16,30,787.0,78.0,2.8,16.0,410.0,834.69,661.48
2016,3,28,16,45,749.0,73.0,2.55,15.5,354.5,771.03,616.92
2016,3,28,17,0,711.0,68.0,2.3,15.0,299.0,706.77,570.59
2016,3,28,17,15,653.0,61.5,2.15,14.0,244.0,631.14,515.33
2016,3,28,17,30,595.0,55.0,2.0,13.0,189.0,552.13,454.47
2016,3,28,17,45,504.0,45.5,1.85,12.5,137.5,449.15,370.2
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,353.47,285.8
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,179.54,114.39
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,11.0,1.35,3.5,17.0,8.65,0.0
2016,3,29,6,30,211.0,22.0,1.6,4.0,34.0,18.03,4.57
2016,3,29,6,45,340.0,35.0,1.9,5.0,79.5,28.74,19.8
2016,3,29,7,0,469.0,48.0,2.2,6.0,125.0,39.48,30.24
2016,3,29,7,15,547.0,57.0,2.5,6.5,179.0,46.64,37.14
2016,3,29,7,30,625.0,66.0,2.8,7.0,233.0,53.81,43.8
2016,3,29,7,45,672.5,73.5,3.1,8.0,288.5,59.45,48.76
2016,3,29,8,0,720.0,81.0,3.4,9.0,344.0,65.0,53.49
2016,3,29,8,15,755.0,86.0,3.4,9.5,398.5,68.51,56.38
2016,3,29,8,30,790.0,91.0,3.4,10.0,453.0,77.86,64.42
2016,3,29,8,45,811.0,96.5,3.4,10.5,504.0,81.53,67.31
2016,3,29,9,0,832.0,102.0,3.4,11.0,555.0,128.58,78.52
2016,3,29,9,15,850.5,105.0,3.3,11.0,602.5,191.82,118.15
2016,3,29,9,30,869.0,108.0,3.2,11.0,650.0,257.03,171.03
2016,3,29,9,45,880.5,112.0,3.15,11.5,690.5,322.84,228.99
2016,3,29,10,0,892.0,116.0,3.1,12.0,731.0,389.19,288.24
2016,3,29,10,15,901.5,118.0,3.0,12.5,766.0,453.98,345.27
2016,3,29,10,30,911.0,120.0,2.9,13.0,801.0,516.65,398.92
2016,3,29,10,45,917.0,122.0,2.8,13.5,828.0,576.87,448.75
2016,3,29,11,0,923.0,124.0,2.7,14.0,855.0,635.78,495.63
2016,3,29,11,15,927.5,125.0,2.6,14.0,874.0,691.42,539.28
2016,3,29,11,30,932.0,126.0,2.5,14.0,893.0,745.09,580.05
2016,3,29,11,45,935.0,126.5,2.4,14.5,904.0,795.08,615.77
2016,3,29,12,0,938.0,127.0,2.3,15.0,915.0,842.51,647.93
2016,3,29,12,15,938.0,127.0,2.2,15.0,917.5,884.31,675.39
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,922.91,700.31
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,957.58,721.52
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,988.74,740.2
2016,3,29,13,15,938.0,121.0,1.9,16.0,894.5,1012.08,754.36
2016,3,29,13,30,934.0,120.0,1.8,16.0,880.0,1031.4,765.89
2016,3,29,13,45,930.0,118.0,1.7,16.0,857.5,1045.62,774.12
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,1055.68,779.74
2016,3,29,14,15,918.0,114.5,1.5,16.0,804.5,1058.1,780.55
2016,3,29,14,30,910.0,113.0,1.4,16.0,774.0,1056.33,778.88
2016,3,29,14,45,900.0,110.0,1.35,16.0,737.0,1046.78,773.31
2016,3,29,15,0,890.0,107.0,1.3,16.0,700.0,1046.73,774.12
2016,3,29,15,15,874.5,104.0,1.25,16.0,656.5,1023.32,759.91
2016,3,29,15,30,859.0,101.0,1.2,16.0,613.0,996.18,743.66
2016,3,29,15,45,839.5,97.5,1.15,16.0,564.0,961.06,722.19
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,922.83,698.62
2016,3,29,16,15,792.0,89.5,1.0,15.5,462.5,872.72,667.16
2016,3,29,16,30,764.0,85.0,0.9,15.0,410.0,820.56,633.78
2016,3,29,16,45,726.0,79.5,0.8,15.0,355.0,763.15,594.73
2016,3,29,17,0,688.0,74.0,0.7,15.0,300.0,699.54,550.15
2016,3,29,17,15,630.0,66.5,0.7,14.5,245.0,617.71,492.71
2016,3,29,17,30,572.0,59.0,0.7,14.0,190.0,538.25,433.88
2016,3,29,17,45,481.0,49.0,0.7,13.5,138.5,435.69,352.96
2016,3,29,18,0,390.0,39.0,0.7,13.0,87.0,340.29,271.83
2016,3,29,18,15,235.0,24.5,0.75,12.5,49.0,205.96,136.06
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,51.83,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,95.0,12.0,1.65,3.5,18.0,9.44,0.0
2016,3,30,6,30,190.0,24.0,1.8,4.0,36.0,18.35,6.46
2016,3,30,6,45,318.5,37.5,2.0,5.0,81.0,30.64,21.61
2016,3,30,7,0,447.0,51.0,2.2,6.0,126.0,41.68,32.29
2016,3,30,7,15,524.0,60.5,2.2,7.0,179.5,49.1,39.34
2016,3,30,7,30,601.0,70.0,2.2,8.0,233.0,56.5,46.09
2016,3,30,7,45,655.0,76.0,2.2,9.0,289.0,60.98,49.96
2016,3,30,8,0,709.0,82.0,2.2,10.0,345.0,65.48,53.7
2016,3,30,8,15,743.5,87.0,2.3,10.5,399.0,68.93,56.51
2016,3,30,8,30,778.0,92.0,2.4,11.0,453.0,78.28,64.51
2016,3,30,8,45,804.0,96.0,2.55,12.0,504.5,80.94,66.36
2016,3,30,9,0,830.0,100.0,2.7,13.0,556.0,127.26,76.68
2016,3,30,9,15,847.5,103.0,2.75,13.5,602.5,190.17,115.65
2016,3,30,9,30,865.0,106.0,2.8,14.0,649.0,254.91,167.38
2016,3,30,9,45,875.5,109.5,2.85,14.5,689.0,319.71,223.91
2016,3,30,10,0,886.0,113.0,2.9,15.0,729.0,384.93,281.63
2016,3,30,10,15,895.5,115.0,2.9,15.0,763.0,449.45,338.52
2016,3,30,10,30,905.0,117.0,2.9,15.0,797.0,511.62,392.2
2016,3,30,10,45,906.0,121.5,2.95,15.5,822.0,570.72,441.29
2016,3,30,11,0,907.0,126.0,3.0,16.0,847.0,628.03,487.29
2016,3,30,11,15,911.0,126.5,3.0,16.0,865.5,682.06,530.16
2016,3,30,11,30,915.0,127.0,3.0,16.0,884.0,734.08,570.38
2016,3,30,11,45,911.5,130.5,3.05,16.5,893.0,781.01,604.94
2016,3,30,12,0,908.0,134.0,3.1,17.0,902.0,824.95,636.3
2016,3,30,12,15,907.5,134.0,3.15,17.0,903.5,865.16,664.35
2016,3,30,12,30,907.0,134.0,3.2,17.0,905.0,902.24,690.14
2016,3,30,12,45,898.0,137.5,3.25,17.5,896.0,931.71,709.32
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,957.35,725.89
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,978.67,740.6
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,1011.13,762.96
2016,3,30,13,45,859.5,144.0,3.35,18.0,830.0,1017.08,767.81
2016,3,30,14,0,840.0,149.0,3.4,18.0,804.0,1018.57,770.06
2016,3,30,14,15,829.0,147.0,3.4,17.5,773.0,1017.04,771.54
2016,3,30,14,30,818.0,145.0,3.4,17.0,742.0,1011.42,770.44
2016,3,30,14,45,793.0,147.0,3.4,17.0,702.5,991.83,758.52
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,978.19,750.9
2016,3,30,15,15,758.0,135.0,3.35,16.5,615.5,948.64,733.33
2016,3,30,15,30,748.0,121.0,3.3,16.0,568.0,915.25,713.07
2016,3,30,15,45,612.5,148.0,3.25,16.0,495.0,804.64,635.84
2016,3,30,16,0,477.0,175.0,3.2,16.0,422.0,685.37,549.13
2016,3,30,16,15,437.5,168.5,2.9,15.5,377.0,631.51,510.25
2016,3,30,16,30,398.0,162.0,2.6,15.0,332.0,577.68,470.18
2016,3,30,16,45,372.0,143.0,2.35,15.0,285.5,521.96,427.75
2016,3,30,17,0,346.0,124.0,2.1,15.0,239.0,466.28,384.35
2016,3,30,17,15,371.0,101.0,1.95,14.0,204.5,446.48,370.69
2016,3,30,17,30,396.0,78.0,1.8,13.0,170.0,422.64,351.96
2016,3,30,17,45,310.0,62.0,1.7,12.5,122.5,326.27,270.68
2016,3,30,18,0,224.0,46.0,1.6,12.0,75.0,237.56,192.99
2016,3,30,18,15,112.0,27.0,1.6,11.5,41.5,118.71,80.37
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.29,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.5,2.45,9.5,9.5,7.47,0.0
2016,3,31,6,30,0.0,19.0,2.9,10.0,19.0,14.5,4.63
2016,3,31,6,45,11.5,40.5,3.4,11.0,42.5,30.16,20.72
2016,3,31,7,0,23.0,62.0,3.9,12.0,66.0,45.17,34.62
2016,3,31,7,15,37.5,85.5,3.95,12.5,95.0,61.13,49.21
2016,3,31,7,30,52.0,109.0,4.0,13.0,124.0,76.83,63.3
2016,3,31,7,45,67.5,131.0,4.1,13.5,154.0,91.45,76.12
2016,3,31,8,0,83.0,153.0,4.2,14.0,184.0,105.85,88.48
2016,3,31,8,15,55.0,165.5,4.35,14.5,187.5,114.09,95.24
2016,3,31,8,30,27.0,178.0,4.5,15.0,191.0,121.97,101.58
2016,3,31,8,45,32.0,200.0,4.65,15.5,217.0,135.41,112.64
2016,3,31,9,0,37.0,222.0,4.8,16.0,243.0,153.72,120.97
2016,3,31,9,15,91.5,258.5,4.95,16.5,315.5,190.06,147.03
2016,3,31,9,30,146.0,295.0,5.1,17.0,388.0,231.87,177.72
2016,3,31,9,45,219.5,307.5,5.25,17.5,456.5,276.13,210.66
2016,3,31,10,0,293.0,320.0,5.4,18.0,525.0,329.22,251.79
2016,3,31,10,15,199.0,342.0,5.45,18.5,484.0,332.68,257.65
2016,3,31,10,30,105.0,364.0,5.5,19.0,443.0,322.44,251.1
2016,3,31,10,45,130.0,381.5,5.55,19.5,483.0,363.75,283.06
2016,3,31,11,0,155.0,399.0,5.6,20.0,523.0,405.96,315.44
2016,3,31,11,15,259.0,391.5,5.55,20.0,604.5,487.69,379.04
2016,3,31,11,30,363.0,384.0,5.5,20.0,686.0,573.47,445.28
2016,3,31,11,45,196.5,363.5,5.45,20.5,527.5,451.82,351.37
2016,3,31,12,0,30.0,343.0,5.4,21.0,369.0,308.8,238.54
2016,3,31,12,15,26.0,331.0,5.3,21.0,353.5,300.07,231.99
2016,3,31,12,30,22.0,319.0,5.2,21.0,338.0,275.45,212.93
2016,3,31,12,45,34.0,345.5,5.15,21.0,374.5,329.29,254.8
2016,3,31,13,0,46.0,372.0,5.1,21.0,411.0,370.07,286.26
2016,3,31,13,15,56.5,377.5,4.95,21.0,424.5,390.76,302.31
2016,3,31,13,30,67.0,383.0,4.8,21.0,438.0,412.11,318.87
2016,3,31,13,45,52.0,355.0,4.65,21.0,397.0,374.9,290.38
2016,3,31,14,0,37.0,327.0,4.5,21.0,356.0,336.28,260.77
2016,3,31,14,15,39.5,319.0,4.2,20.5,349.0,334.74,260.42
2016,3,31,14,30,42.0,311.0,3.9,20.0,342.0,333.06,260.03
2016,3,31,14,45,203.0,299.0,3.65,20.0,437.0,510.43,400.86
2016,3,31,15,0,364.0,287.0,3.4,20.0,532.0,686.94,534.46
2016,3,31,15,15,232.0,280.0,3.2,19.5,433.0,525.25,412.95
2016,3,31,15,30,100.0,273.0,3.0,19.0,334.0,366.64,290.44
2016,3,31,15,45,50.0,214.0,2.9,19.0,245.0,253.45,201.7
2016,3,31,16,0,0.0,155.0,2.8,19.0,156.0,128.57,100.26
2016,3,31,16,15,0.0,136.5,2.65,18.5,137.0,112.67,87.96
2016,3,31,16,30,0.0,118.0,2.5,18.0,118.0,96.71,75.27
2016,3,31,16,45,0.0,102.0,2.4,18.0,102.0,83.14,64.25
2016,3,31,17,0,0.0,86.0,2.3,18.0,86.0,69.52,53.03
2016,3,31,17,15,0.0,70.0,2.2,17.5,70.0,55.82,41.67
2016,3,31,17,30,0.0,54.0,2.1,17.0,54.0,42.01,29.99
2016,3,31,17,45,0.0,39.5,2.05,17.0,39.5,30.2,19.78
2016,3,31,18,0,0.0,25.0,2.0,17.0,25.0,19.06,10.08
2016,3,31,18,15,0.0,14.0,2.0,16.5,14.0,10.64,2.06
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.36,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.5,5.25,17.0,5.5,4.33,0.0
2016,4,1,6,30,0.0,11.0,5.4,17.0,11.0,8.35,0.47
2016,4,1,6,45,0.0,25.0,5.6,17.5,25.0,19.06,10.68
2016,4,1,7,0,0.0,39.0,5.8,18.0,39.0,29.82,20.42
2016,4,1,7,15,0.0,55.5,5.8,18.0,55.5,42.17,31.53
2016,4,1,7,30,0.0,72.0,5.8,18.0,72.0,54.23,42.25
2016,4,1,7,45,0.0,90.0,5.8,18.0,90.0,67.19,53.61
2016,4,1,8,0,0.0,108.0,5.8,18.0,108.0,80.03,64.69
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,78.11,62.81
2016,4,1,8,30,0.0,100.0,5.6,18.0,100.0,75.86,60.64
2016,4,1,8,45,142.5,170.0,5.6,18.5,250.0,116.71,95.44
2016,4,1,9,0,285.0,240.0,5.6,19.0,400.0,171.99,127.11
2016,4,1,9,15,147.0,222.5,5.7,19.5,305.5,173.18,129.5
2016,4,1,9,30,9.0,205.0,5.8,20.0,211.0,153.62,119.12
2016,4,1,9,45,139.0,266.5,5.9,20.5,364.5,228.63,173.94
2016,4,1,10,0,269.0,328.0,6.0,21.0,518.0,326.28,247.59
2016,4,1,10,15,281.5,336.0,5.9,21.0,543.0,361.62,276.53
2016,4,1,10,30,294.0,344.0,5.8,21.0,568.0,398.11,306.25
2016,4,1,10,45,295.5,356.0,5.75,21.5,587.5,433.02,333.79
2016,4,1,11,0,297.0,368.0,5.7,22.0,607.0,467.86,360.68
2016,4,1,11,15,148.5,254.5,5.5,22.0,374.0,302.55,234.89
2016,4,1,11,30,0.0,141.0,5.3,22.0,141.0,109.51,82.04
2016,4,1,11,45,0.5,142.0,5.15,22.0,143.0,110.88,83.22
2016,4,1,12,0,1.0,143.0,5.0,22.0,145.0,112.29,84.31
2016,4,1,12,15,183.0,270.0,4.95,21.5,427.0,399.12,312.12
2016,4,1,12,30,365.0,397.0,4.9,21.0,709.0,681.67,524.39
2016,4,1,12,45,270.0,413.5,4.85,21.0,643.5,634.19,486.65
2016,4,1,13,0,175.0,430.0,4.8,21.0,578.0,561.34,431.36
2016,4,1,13,15,100.0,374.0,4.8,21.0,459.0,427.44,330.78
2016,4,1,13,30,25.0,318.0,4.8,21.0,340.0,286.54,221.66
2016,4,1,13,45,34.5,329.5,4.8,21.0,358.0,331.68,257.24
2016,4,1,14,0,44.0,341.0,4.8,21.0,376.0,357.02,277.2
2016,4,1,14,15,33.5,310.0,4.6,21.0,336.5,318.88,247.82
2016,4,1,14,30,23.0,279.0,4.4,21.0,297.0,257.61,200.45
2016,4,1,14,45,19.5,257.5,4.2,21.0,272.0,235.92,183.82
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,214.01,166.89
2016,4,1,15,15,12.0,215.5,3.9,20.5,223.5,192.4,150.38
2016,4,1,15,30,8.0,195.0,3.8,20.0,200.0,170.73,133.63
2016,4,1,15,45,9.5,187.0,3.75,20.0,192.5,166.49,130.73
2016,4,1,16,0,11.0,179.0,3.7,20.0,185.0,162.43,127.96
2016,4,1,16,15,5.5,159.0,3.65,20.0,162.0,139.88,109.86
2016,4,1,16,30,0.0,139.0,3.6,20.0,139.0,117.51,91.75
2016,4,1,16,45,0.0,121.0,3.55,20.0,121.0,102.19,79.46
2016,4,1,17,0,0.0,103.0,3.5,20.0,103.0,86.79,66.94
2016,4,1,17,15,0.0,84.0,3.35,19.5,84.0,70.2,53.32
2016,4,1,17,30,0.0,65.0,3.2,19.0,65.0,53.39,39.25
2016,4,1,17,45,0.0,48.0,3.1,19.0,48.0,38.46,26.48
2016,4,1,18,0,0.0,31.0,3.0,19.0,31.0,23.69,13.77
2016,4,1,18,15,0.0,18.0,3.05,18.5,18.0,13.72,4.42
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,3.93,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.5,1.75,12.0,7.5,5.9,0.0
2016,4,2,6,30,0.0,15.0,2.0,12.0,15.0,11.41,3.28
2016,4,2,6,45,0.0,29.5,2.25,12.5,29.5,22.53,14.11
2016,4,2,7,0,0.0,44.0,2.5,13.0,44.0,33.56,24.29
2016,4,2,7,15,0.0,61.5,2.6,13.0,61.5,46.35,36.0
2016,4,2,7,30,0.0,79.0,2.7,13.0,79.0,59.03,47.44
2016,4,2,7,45,1.5,104.0,2.8,13.0,105.0,76.51,62.97
2016,4,2,8,0,3.0,129.0,2.9,13.0,131.0,93.71,78.02
2016,4,2,8,15,1.5,104.0,2.9,13.0,105.0,78.2,64.07
2016,4,2,8,30,0.0,79.0,2.9,13.0,79.0,60.7,48.41
2016,4,2,8,45,38.0,162.5,2.9,13.5,184.0,114.59,95.29
2016,4,2,9,0,76.0,246.0,2.9,14.0,289.0,169.95,133.69
2016,4,2,9,15,437.0,186.0,2.95,14.0,463.0,183.04,127.16
2016,4,2,9,30,798.0,126.0,3.0,14.0,637.0,256.21,171.2
2016,4,2,9,45,534.5,228.0,3.15,14.5,579.5,306.32,224.94
2016,4,2,10,0,271.0,330.0,3.3,15.0,522.0,327.98,252.38
2016,4,2,10,15,204.0,352.5,3.5,15.5,501.0,341.3,265.47
2016,4,2,10,30,137.0,375.0,3.7,16.0,480.0,346.3,270.71
2016,4,2,10,45,521.0,249.0,3.95,16.5,666.5,472.67,368.51
2016,4,2,11,0,905.0,123.0,4.2,17.0,853.0,623.67,485.81
2016,4,2,11,15,911.0,124.0,4.35,17.0,873.0,678.9,530.21
2016,4,2,11,30,917.0,125.0,4.5,17.0,893.0,732.36,572.79
2016,4,2,11,45,929.0,120.5,4.7,17.5,907.0,783.52,612.13
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,832.72,648.51
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,874.87,679.24
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,913.88,707.75
2016,4,2,12,45,949.0,112.0,5.35,18.0,923.0,950.19,734.39
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,983.13,758.72
2016,4,2,13,15,952.0,107.0,5.6,18.0,904.5,1007.1,776.52
2016,4,2,13,30,949.0,106.0,5.7,18.0,890.0,1027.04,791.69
2016,4,2,13,45,705.0,210.0,5.85,18.0,784.0,939.21,730.98
2016,4,2,14,0,461.0,314.0,6.0,18.0,678.0,808.02,632.09
2016,4,2,14,15,696.0,206.0,6.0,17.5,732.0,951.24,744.97
2016,4,2,14,30,931.0,98.0,6.0,17.0,786.0,1055.12,821.19
2016,4,2,14,45,922.0,95.5,6.05,17.0,749.0,1046.55,816.38
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,1033.87,809.44
2016,4,2,15,15,899.5,90.5,6.0,16.5,669.0,1012.76,797.15
2016,4,2,15,30,886.0,88.0,5.9,16.0,626.0,987.94,782.27
2016,4,2,15,45,870.0,84.5,5.8,16.0,578.0,956.0,760.73
2016,4,2,16,0,854.0,81.0,5.7,16.0,530.0,931.98,745.01
2016,4,2,16,15,829.5,77.5,5.5,15.5,477.5,885.57,713.38
2016,4,2,16,30,805.0,74.0,5.3,15.0,425.0,836.93,679.7
2016,4,2,16,45,770.0,69.5,5.1,14.5,370.0,776.15,636.05
2016,4,2,17,0,735.0,65.0,4.9,14.0,315.0,714.62,590.65
2016,4,2,17,15,681.5,59.5,4.7,13.5,259.5,637.05,530.96
2016,4,2,17,30,628.0,54.0,4.5,13.0,204.0,567.09,474.89
2016,4,2,17,45,539.0,46.0,4.35,12.5,151.5,466.79,391.19
2016,4,2,18,0,450.0,38.0,4.2,12.0,99.0,373.41,308.03
2016,4,2,18,15,294.0,25.5,4.15,11.5,58.5,243.59,181.92
2016,4,2,18,30,138.0,13.0,4.1,11.0,18.0,84.75,0.0
2016,4,2,18,45,69.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,157.0,14.5,2.75,1.5,27.5,11.41,0.0
2016,4,3,6,30,314.0,29.0,3.0,2.0,55.0,23.98,14.35
2016,4,3,6,45,433.0,39.5,3.3,2.5,104.5,32.66,24.05
2016,4,3,7,0,552.0,50.0,3.6,3.0,154.0,41.45,32.65
2016,4,3,7,15,620.5,57.5,3.65,3.0,209.5,47.53,38.59
2016,4,3,7,30,689.0,65.0,3.7,3.0,265.0,53.63,44.34
2016,4,3,7,45,734.5,70.0,3.8,3.5,322.0,62.33,52.24
