Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,0,780.0,75.0,3.9,4.0,379.0,66.55,55.88
2016,4,3,8,15,810.0,79.5,3.8,4.5,434.0,70.09,58.81
2016,4,3,8,30,840.0,84.0,3.7,5.0,489.0,73.55,61.63
2016,4,3,8,45,863.0,86.5,3.65,5.5,540.5,75.4,62.96
2016,4,3,9,0,886.0,89.0,3.6,6.0,592.0,124.64,74.21
2016,4,3,9,15,901.5,91.5,3.5,6.5,638.5,196.22,121.28
2016,4,3,9,30,917.0,94.0,3.4,7.0,685.0,262.33,175.72
2016,4,3,9,45,929.0,96.0,3.3,7.5,726.0,328.22,234.88
2016,4,3,10,0,941.0,98.0,3.2,8.0,767.0,394.46,295.21
2016,4,3,10,15,949.0,99.5,3.1,8.5,801.0,458.84,353.15
2016,4,3,10,30,957.0,101.0,3.0,9.0,835.0,522.52,408.71
2016,4,3,10,45,962.5,102.0,2.9,9.5,861.5,583.58,460.18
2016,4,3,11,0,968.0,103.0,2.8,10.0,888.0,643.14,508.45
2016,4,3,11,15,971.5,103.5,2.65,10.5,906.5,699.29,552.04
2016,4,3,11,30,975.0,104.0,2.5,11.0,925.0,753.23,592.23
2016,4,3,11,45,976.5,104.5,2.45,11.5,935.0,803.29,628.77
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,850.53,660.91
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,892.67,689.39
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,931.43,715.29
2016,4,3,12,45,977.5,103.5,2.25,12.5,941.5,966.08,736.84
2016,4,3,13,0,978.0,102.0,2.2,13.0,935.0,997.04,755.7
2016,4,3,13,15,974.0,101.0,2.15,13.0,919.5,1020.45,770.84
2016,4,3,13,30,970.0,100.0,2.1,13.0,904.0,1039.71,783.32
2016,4,3,13,45,964.5,99.0,2.1,13.5,880.5,1053.29,791.37
2016,4,3,14,0,959.0,98.0,2.1,14.0,857.0,1062.59,796.79
2016,4,3,14,15,951.0,96.5,2.05,14.0,826.0,1064.57,798.39
2016,4,3,14,30,943.0,95.0,2.0,14.0,795.0,1062.24,797.41
2016,4,3,14,45,931.5,93.5,2.0,14.5,757.0,1052.19,790.81
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,1038.03,781.77
2016,4,3,15,15,906.0,90.0,1.95,15.0,675.0,1016.89,769.05
2016,4,3,15,30,892.0,88.0,1.9,15.0,631.0,992.04,754.0
2016,4,3,15,45,870.5,86.0,1.85,15.0,581.5,956.51,731.78
2016,4,3,16,0,849.0,84.0,1.8,15.0,532.0,929.17,715.16
2016,4,3,16,15,823.0,80.0,1.65,14.5,479.0,880.87,683.86
2016,4,3,16,30,797.0,76.0,1.5,14.0,426.0,830.43,650.73
2016,4,3,16,45,760.0,72.0,1.4,14.0,371.0,768.81,608.25
2016,4,3,17,0,723.0,68.0,1.3,14.0,316.0,706.54,564.2
2016,4,3,17,15,670.0,62.0,1.25,13.0,260.5,634.65,513.72
2016,4,3,17,30,617.0,56.0,1.2,12.0,205.0,559.85,458.19
2016,4,3,17,45,532.0,47.5,1.15,11.0,153.0,462.29,380.9
2016,4,3,18,0,447.0,39.0,1.1,10.0,101.0,371.28,303.28
2016,4,3,18,15,300.0,26.5,1.15,9.5,60.0,247.15,186.47
2016,4,3,18,30,153.0,14.0,1.2,9.0,19.0,93.27,0.0
2016,4,3,18,45,76.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,14.0,2.35,5.5,28.0,11.38,0.0
2016,4,4,6,30,327.0,28.0,2.5,6.0,56.0,23.13,13.78
2016,4,4,6,45,438.5,38.0,2.7,7.0,104.5,31.42,22.57
2016,4,4,7,0,550.0,48.0,2.9,8.0,153.0,39.82,30.57
2016,4,4,7,15,616.0,54.5,2.95,8.5,208.0,45.18,35.63
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,54.75,44.33
2016,4,4,7,45,727.5,66.0,3.1,10.0,319.0,59.07,48.0
2016,4,4,8,0,773.0,71.0,3.2,11.0,375.0,63.38,51.53
2016,4,4,8,15,802.5,75.0,3.45,12.0,429.0,66.63,54.04
2016,4,4,8,30,832.0,79.0,3.7,13.0,483.0,69.82,56.44
2016,4,4,8,45,854.0,81.5,3.95,14.0,534.5,71.74,57.7
2016,4,4,9,0,876.0,84.0,4.2,15.0,586.0,127.75,74.48
2016,4,4,9,15,891.5,86.5,4.3,15.5,632.0,191.69,114.07
2016,4,4,9,30,907.0,89.0,4.4,16.0,678.0,256.96,166.41
2016,4,4,9,45,918.0,91.5,4.5,16.5,718.5,322.11,223.54
2016,4,4,10,0,929.0,94.0,4.6,17.0,759.0,387.53,281.94
2016,4,4,10,15,937.0,95.5,4.6,17.5,792.5,451.0,338.04
2016,4,4,10,30,945.0,97.0,4.6,18.0,826.0,513.8,392.07
2016,4,4,10,45,950.0,98.5,4.65,18.5,852.5,574.14,442.59
2016,4,4,11,0,955.0,100.0,4.7,19.0,879.0,632.97,490.28
2016,4,4,11,15,959.0,101.0,4.7,19.0,897.0,689.01,535.2
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,742.93,577.35
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,791.93,613.97
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,838.09,646.45
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,879.56,675.45
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,917.7,701.98
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,950.54,725.14
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,979.63,745.75
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,1002.99,762.09
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,1022.29,775.77
2016,4,4,13,45,943.5,101.0,4.95,20.5,869.0,1033.63,783.04
2016,4,4,14,0,935.0,101.0,5.0,21.0,845.0,1040.71,787.59
2016,4,4,14,15,926.5,99.5,5.0,20.5,813.5,1041.96,791.04
2016,4,4,14,30,918.0,98.0,5.0,20.0,782.0,1039.0,791.84
2016,4,4,14,45,900.5,99.0,5.0,20.0,743.0,1025.73,784.16
2016,4,4,15,0,883.0,100.0,5.0,20.0,704.0,1008.6,774.0
2016,4,4,15,15,867.5,97.5,4.9,20.0,660.0,985.78,759.2
2016,4,4,15,30,852.0,95.0,4.8,20.0,616.0,971.72,750.67
2016,4,4,15,45,821.5,95.0,4.7,20.0,565.5,930.2,722.81
2016,4,4,16,0,791.0,95.0,4.6,20.0,515.0,886.06,693.08
2016,4,4,16,15,763.0,90.5,4.5,19.5,463.0,836.7,660.58
2016,4,4,16,30,735.0,86.0,4.4,19.0,411.0,785.46,626.1
2016,4,4,16,45,682.0,83.5,4.3,18.5,355.0,719.68,579.88
2016,4,4,17,0,629.0,81.0,4.2,18.0,299.0,649.26,528.87
2016,4,4,17,15,572.5,73.5,4.05,17.5,245.5,571.34,469.97
2016,4,4,17,30,516.0,66.0,3.9,17.0,192.0,495.79,410.33
2016,4,4,17,45,416.5,56.0,3.8,16.5,141.5,390.74,323.0
2016,4,4,18,0,317.0,46.0,3.7,16.0,91.0,290.97,236.91
2016,4,4,18,15,199.0,29.5,3.55,15.5,53.5,186.39,139.85
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,73.78,0.0
2016,4,4,18,45,40.5,6.5,3.25,14.5,8.0,5.11,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.84,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,27.99,18.54
2016,4,5,6,45,414.5,45.0,4.6,2.5,111.5,36.93,28.06
2016,4,5,7,0,535.0,56.0,4.8,3.0,162.0,45.97,36.88
2016,4,5,7,15,603.0,64.0,4.8,3.0,218.0,52.24,42.96
2016,4,5,7,30,671.0,72.0,4.8,3.0,274.0,58.51,48.85
2016,4,5,7,45,714.5,78.5,4.85,3.5,330.5,63.32,53.12
2016,4,5,8,0,758.0,85.0,4.9,4.0,387.0,68.06,57.22
2016,4,5,8,15,789.5,90.0,4.85,4.0,442.5,77.33,65.51
2016,4,5,8,30,821.0,95.0,4.8,4.0,498.0,80.89,68.5
2016,4,5,8,45,840.0,100.5,4.75,4.5,549.5,84.4,71.31
2016,4,5,9,0,859.0,106.0,4.7,5.0,601.0,134.91,83.91
2016,4,5,9,15,876.5,109.0,4.6,5.5,648.5,199.49,125.67
2016,4,5,9,30,894.0,112.0,4.5,6.0,696.0,265.86,180.64
2016,4,5,9,45,905.0,115.5,4.4,6.5,737.0,332.35,240.62
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,401.14,303.31
2016,4,5,10,15,925.5,121.0,4.2,7.0,813.0,465.16,361.92
2016,4,5,10,30,935.0,123.0,4.1,7.0,848.0,528.72,418.62
2016,4,5,10,45,941.0,125.0,4.0,7.5,875.0,589.74,470.71
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,649.39,519.9
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.5,705.71,565.84
2016,4,5,11,30,956.0,129.0,3.7,8.0,941.0,759.99,608.85
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.5,809.79,646.16
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,856.88,679.92
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,899.42,709.48
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,938.71,736.45
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,974.05,759.41
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1005.83,779.71
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1029.76,795.51
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,1049.59,808.54
2016,4,5,13,45,958.5,117.5,2.9,10.5,900.0,1063.72,816.25
2016,4,5,14,0,956.0,114.0,2.8,11.0,877.0,1073.55,821.15
2016,4,5,14,15,948.0,112.5,2.7,11.0,845.5,1075.7,822.53
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,1073.56,821.22
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,1064.55,816.08
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,1051.37,808.36
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,1028.72,795.25
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,1014.74,788.23
2016,4,5,15,45,875.0,95.5,2.25,10.0,598.5,980.32,766.23
2016,4,5,16,0,857.0,92.0,2.2,10.0,549.0,942.66,742.05
2016,4,5,16,15,830.5,88.0,2.05,9.5,495.0,893.67,709.83
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,842.5,675.55
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,780.65,631.49
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,723.75,590.1
2016,4,5,17,15,679.5,67.5,1.45,8.0,272.5,645.58,533.01
2016,4,5,17,30,626.0,61.0,1.3,7.0,216.0,569.33,474.74
2016,4,5,17,45,540.0,52.0,1.15,6.5,162.0,470.19,393.51
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,377.47,312.82
2016,4,5,18,15,307.0,29.5,1.05,5.5,65.5,252.26,197.18
2016,4,5,18,30,160.0,16.0,1.1,5.0,23.0,124.38,0.0
2016,4,5,18,45,80.0,8.0,1.15,4.5,11.5,6.29,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.5,16.0,1.2,-0.5,32.0,12.98,0.0
2016,4,6,6,30,333.0,32.0,1.4,0.0,64.0,26.39,17.64
2016,4,6,6,45,436.0,43.0,1.65,0.5,113.5,35.37,26.98
2016,4,6,7,0,539.0,54.0,1.9,1.0,163.0,44.36,35.77
2016,4,6,7,15,604.0,61.5,2.05,1.5,218.0,50.29,41.45
2016,4,6,7,30,669.0,69.0,2.2,2.0,273.0,56.22,46.94
2016,4,6,7,45,707.5,76.0,2.4,3.0,328.0,61.38,51.44
2016,4,6,8,0,746.0,83.0,2.6,4.0,383.0,66.42,55.71
2016,4,6,8,15,776.5,87.5,2.65,4.5,437.5,75.18,63.38
2016,4,6,8,30,807.0,92.0,2.7,5.0,492.0,78.38,65.93
2016,4,6,8,45,830.5,95.0,2.75,5.5,543.0,80.32,67.31
2016,4,6,9,0,854.0,98.0,2.8,6.0,594.0,129.17,78.62
2016,4,6,9,15,870.0,101.0,2.85,6.5,640.0,193.04,119.7
2016,4,6,9,30,886.0,104.0,2.9,7.0,686.0,263.25,177.46
2016,4,6,9,45,899.5,105.5,2.95,8.0,726.5,327.18,234.2
2016,4,6,10,0,913.0,107.0,3.0,9.0,767.0,391.64,292.14
2016,4,6,10,15,921.5,109.0,3.05,9.5,801.0,454.77,348.76
2016,4,6,10,30,930.0,111.0,3.1,10.0,835.0,517.31,403.33
2016,4,6,10,45,932.0,114.5,3.2,10.5,860.0,576.85,453.94
2016,4,6,11,0,934.0,118.0,3.3,11.0,885.0,634.63,501.48
2016,4,6,11,15,937.5,119.0,3.35,11.0,903.5,689.37,546.05
2016,4,6,11,30,941.0,120.0,3.4,11.0,922.0,742.0,587.88
2016,4,6,11,45,935.0,125.5,3.45,11.5,930.5,789.24,623.45
2016,4,6,12,0,929.0,131.0,3.5,12.0,939.0,833.25,655.54
2016,4,6,12,15,781.5,212.0,3.55,12.0,893.0,845.43,662.16
2016,4,6,12,30,634.0,293.0,3.6,12.0,847.0,826.56,646.25
2016,4,6,12,45,534.5,327.0,3.65,12.5,791.5,797.45,623.14
2016,4,6,13,0,435.0,361.0,3.7,13.0,736.0,761.33,594.56
2016,4,6,13,15,491.0,337.0,3.7,13.0,753.5,810.47,632.48
2016,4,6,13,30,547.0,313.0,3.7,13.0,771.0,858.68,668.93
2016,4,6,13,45,711.5,229.0,3.75,13.0,808.5,958.76,745.08
2016,4,6,14,0,876.0,145.0,3.8,13.0,846.0,1040.25,802.22
2016,4,6,14,15,750.5,188.5,3.8,13.0,773.5,981.81,761.97
2016,4,6,14,30,625.0,232.0,3.8,13.0,701.0,906.84,709.8
2016,4,6,14,45,408.0,280.0,3.8,13.0,580.0,736.22,582.94
2016,4,6,15,0,191.0,328.0,3.8,13.0,459.0,528.96,423.5
2016,4,6,15,15,121.0,294.5,3.65,12.5,376.0,425.89,344.16
2016,4,6,15,30,51.0,261.0,3.5,12.0,293.0,300.17,243.81
2016,4,6,15,45,241.0,228.0,3.35,12.0,359.5,493.43,404.77
2016,4,6,16,0,431.0,195.0,3.2,12.0,426.0,654.68,533.8
2016,4,6,16,15,289.5,193.0,3.0,11.5,341.5,493.09,406.83
2016,4,6,16,30,148.0,191.0,2.8,11.0,257.0,341.52,284.22
2016,4,6,16,45,128.0,171.5,2.65,10.5,223.5,301.54,252.77
2016,4,6,17,0,108.0,152.0,2.5,10.0,190.0,262.53,220.97
2016,4,6,17,15,95.5,127.0,2.45,9.5,156.5,222.86,188.19
2016,4,6,17,30,83.0,102.0,2.4,9.0,123.0,183.34,154.58
2016,4,6,17,45,63.5,78.0,2.4,8.5,92.0,127.73,106.18
2016,4,6,18,0,44.0,54.0,2.4,8.0,61.0,86.65,69.41
2016,4,6,18,15,22.0,33.0,2.35,8.0,36.5,48.8,34.31
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,9.14,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,4.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.5,19.5,4.7,11.0,28.0,14.83,0.0
2016,4,7,6,30,161.0,39.0,4.7,11.0,56.0,29.12,19.24
2016,4,7,6,45,325.5,47.5,4.75,11.0,107.0,36.2,26.55
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,45.44,35.3
2016,4,7,7,15,558.0,64.0,4.85,11.0,212.0,51.63,41.1
2016,4,7,7,30,626.0,72.0,4.9,11.0,266.0,57.81,46.71
2016,4,7,7,45,474.0,112.5,4.95,11.0,275.0,80.91,67.36
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,105.27,88.85
2016,4,7,8,15,572.5,117.5,4.95,11.5,388.5,85.75,71.07
2016,4,7,8,30,823.0,82.0,4.9,12.0,493.0,71.63,58.21
2016,4,7,8,45,847.0,84.5,4.85,12.5,544.5,73.51,59.55
2016,4,7,9,0,871.0,87.0,4.8,13.0,596.0,130.21,76.91
2016,4,7,9,15,886.5,89.5,4.75,13.0,642.0,193.67,116.93
2016,4,7,9,30,902.0,92.0,4.7,13.0,688.0,258.45,169.72
2016,4,7,9,45,913.5,93.5,4.7,13.5,728.0,322.51,226.54
2016,4,7,10,0,925.0,95.0,4.7,14.0,768.0,386.85,284.61
2016,4,7,10,15,932.5,96.5,4.75,14.0,801.0,449.63,341.52
2016,4,7,10,30,940.0,98.0,4.8,14.0,834.0,511.67,396.57
2016,4,7,10,45,508.0,245.0,4.9,14.5,644.5,460.76,362.84
2016,4,7,11,0,76.0,392.0,5.0,15.0,455.0,348.15,274.54
2016,4,7,11,15,211.5,396.5,5.15,15.0,577.0,451.7,357.12
2016,4,7,11,30,347.0,401.0,5.3,15.0,699.0,571.74,451.15
2016,4,7,11,45,328.5,412.0,5.5,15.5,696.5,592.83,466.77
2016,4,7,12,0,310.0,423.0,5.7,16.0,694.0,611.56,480.63
2016,4,7,12,15,228.0,435.0,5.8,16.0,635.0,564.73,444.36
2016,4,7,12,30,146.0,447.0,5.9,16.0,576.0,522.55,410.89
2016,4,7,12,45,534.5,285.5,6.05,16.0,749.0,758.93,600.32
2016,4,7,13,0,923.0,124.0,6.2,16.0,922.0,963.66,755.39
2016,4,7,13,15,919.0,123.5,6.25,16.0,907.0,986.28,771.35
2016,4,7,13,30,915.0,123.0,6.3,16.0,892.0,1005.0,785.55
2016,4,7,13,45,744.5,204.0,6.4,16.5,819.5,964.92,756.42
2016,4,7,14,0,574.0,285.0,6.5,17.0,747.0,884.75,695.02
2016,4,7,14,15,560.5,275.0,6.45,17.0,712.0,871.21,686.33
2016,4,7,14,30,547.0,265.0,6.4,17.0,677.0,854.38,674.99
2016,4,7,14,45,612.0,224.5,6.4,17.0,665.0,888.36,703.41
2016,4,7,15,0,677.0,184.0,6.4,17.0,653.0,912.85,723.57
2016,4,7,15,15,746.5,149.5,6.3,16.5,637.0,940.69,746.5
2016,4,7,15,30,816.0,115.0,6.2,16.0,621.0,954.49,759.33
2016,4,7,15,45,790.0,113.5,6.1,16.0,572.0,915.84,732.38
2016,4,7,16,0,764.0,112.0,6.0,16.0,523.0,881.37,708.67
2016,4,7,16,15,647.0,122.0,5.8,15.5,447.0,768.76,626.36
2016,4,7,16,30,530.0,132.0,5.6,15.0,371.0,648.73,536.21
2016,4,7,16,45,486.5,126.0,5.4,15.0,324.0,589.04,490.13
2016,4,7,17,0,443.0,120.0,5.2,15.0,277.0,530.43,443.35
2016,4,7,17,15,407.0,103.5,5.0,14.5,229.0,466.75,392.46
2016,4,7,17,30,371.0,87.0,4.8,14.0,181.0,404.55,341.0
2016,4,7,17,45,380.5,67.0,4.65,13.5,143.0,370.91,311.64
2016,4,7,18,0,390.0,47.0,4.5,13.0,105.0,338.14,280.08
2016,4,7,18,15,258.0,32.5,4.45,12.5,64.5,224.41,175.73
2016,4,7,18,30,126.0,18.0,4.4,12.0,24.0,106.95,0.0
2016,4,7,18,45,63.0,9.0,4.35,11.5,12.0,37.09,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.77,0.78
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,28.06,19.07
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,35.88,26.93
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,43.81,34.45
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,49.45,39.8
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,55.1,44.99
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,63.47,52.43
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,67.3,55.62
2016,4,8,8,15,818.0,80.0,3.15,8.5,455.0,70.44,58.13
2016,4,8,8,30,847.0,84.0,3.1,9.0,510.0,73.51,60.55
2016,4,8,8,45,870.0,86.0,3.05,9.5,562.0,75.02,61.56
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,132.78,79.05
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,197.56,120.14
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,263.57,174.12
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,328.96,232.08
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,394.76,291.29
2016,4,8,10,15,956.5,96.5,2.9,11.0,823.0,458.91,349.06
2016,4,8,10,30,964.0,98.0,2.9,11.0,857.0,522.29,404.71
2016,4,8,10,45,970.5,98.5,2.95,11.5,883.5,583.33,456.17
2016,4,8,11,0,977.0,99.0,3.0,12.0,910.0,642.93,504.73
2016,4,8,11,15,980.0,100.0,3.05,12.0,928.0,699.08,550.1
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,752.96,592.54
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,802.77,629.85
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,849.75,662.91
2016,4,8,12,15,557.0,273.0,3.2,13.0,761.5,715.42,560.1
2016,4,8,12,30,127.0,445.0,3.2,13.0,557.0,504.1,394.56
2016,4,8,12,45,106.0,434.0,3.25,13.5,526.5,470.36,369.44
2016,4,8,13,0,85.0,423.0,3.3,14.0,496.0,449.53,352.92
2016,4,8,13,15,109.5,423.5,3.35,14.0,516.5,480.1,377.39
2016,4,8,13,30,134.0,424.0,3.4,14.0,537.0,532.37,417.7
2016,4,8,13,45,385.5,340.5,3.45,14.0,654.0,721.87,566.15
2016,4,8,14,0,637.0,257.0,3.5,14.0,771.0,922.87,715.73
2016,4,8,14,15,352.0,301.5,3.55,13.5,583.5,667.32,526.69
2016,4,8,14,30,67.0,346.0,3.6,13.0,396.0,390.2,310.63
2016,4,8,14,45,41.0,291.5,3.65,13.0,321.5,310.93,249.29
2016,4,8,15,0,15.0,237.0,3.7,13.0,247.0,212.25,170.09
2016,4,8,15,15,7.5,192.0,3.65,13.0,197.0,164.68,131.66
2016,4,8,15,30,0.0,147.0,3.6,13.0,147.0,117.79,93.09
2016,4,8,15,45,0.0,108.5,3.55,13.0,108.5,84.79,65.92
2016,4,8,16,0,0.0,70.0,3.5,13.0,70.0,53.77,40.04
2016,4,8,16,15,12.0,119.5,3.25,12.5,125.0,106.58,85.46
2016,4,8,16,30,24.0,169.0,3.0,12.0,180.0,167.78,137.64
2016,4,8,16,45,20.0,149.0,2.8,11.5,157.5,146.7,120.34
2016,4,8,17,0,16.0,129.0,2.6,11.0,135.0,125.76,103.02
2016,4,8,17,15,307.5,95.5,2.35,10.5,175.0,378.7,322.26
2016,4,8,17,30,599.0,62.0,2.1,10.0,215.0,545.63,457.99
2016,4,8,17,45,523.5,52.5,1.85,9.5,163.5,454.86,380.78
2016,4,8,18,0,448.0,43.0,1.6,9.0,112.0,369.72,306.32
2016,4,8,18,15,313.0,30.5,1.55,8.5,69.5,253.59,201.13
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,137.33,11.97
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,49.25,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,32.5,19.5,3.65,3.5,23.5,15.03,3.15
2016,4,9,6,30,65.0,39.0,4.0,4.0,47.0,29.12,20.21
2016,4,9,6,45,93.0,61.5,4.4,4.5,78.5,44.79,35.23
2016,4,9,7,0,121.0,84.0,4.8,5.0,110.0,60.15,49.71
2016,4,9,7,15,144.5,104.5,5.2,5.0,144.5,74.04,62.7
2016,4,9,7,30,168.0,125.0,5.6,5.0,179.0,87.66,75.2
2016,4,9,7,45,172.0,149.5,6.0,5.5,213.0,102.87,88.77
2016,4,9,8,0,176.0,174.0,6.4,6.0,247.0,117.61,101.67
2016,4,9,8,15,517.5,129.5,6.5,6.0,384.0,90.98,77.27
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,74.43,62.07
2016,4,9,8,45,884.5,86.5,6.7,6.0,574.5,75.66,62.97
2016,4,9,9,0,910.0,88.0,6.8,6.0,628.0,134.32,81.11
2016,4,9,9,15,776.0,137.0,6.75,6.0,621.5,198.97,129.58
2016,4,9,9,30,642.0,186.0,6.7,6.0,615.0,259.92,187.07
2016,4,9,9,45,805.0,141.5,6.65,6.0,711.5,323.96,238.81
2016,4,9,10,0,968.0,97.0,6.6,6.0,808.0,402.45,306.2
2016,4,9,10,15,976.0,98.5,6.55,6.0,842.5,467.9,367.74
2016,4,9,10,30,984.0,100.0,6.5,6.0,877.0,532.6,427.33
2016,4,9,10,45,988.5,101.5,6.45,6.5,903.5,594.48,482.19
2016,4,9,11,0,993.0,103.0,6.4,7.0,930.0,654.7,533.87
2016,4,9,11,15,996.0,104.0,6.35,7.0,948.5,711.66,582.4
2016,4,9,11,30,999.0,105.0,6.3,7.0,967.0,766.31,627.82
2016,4,9,11,45,550.0,270.5,6.25,7.5,746.0,643.11,526.12
2016,4,9,12,0,101.0,436.0,6.2,8.0,525.0,439.27,356.15
2016,4,9,12,15,220.0,429.5,6.1,8.0,623.5,552.08,448.77
2016,4,9,12,30,339.0,423.0,6.0,8.0,722.0,675.99,547.54
2016,4,9,12,45,668.5,264.0,5.95,8.0,848.0,857.95,694.93
2016,4,9,13,0,998.0,105.0,5.9,8.0,974.0,1010.69,810.83
2016,4,9,13,15,994.5,104.5,5.85,8.0,958.5,1035.13,827.95
2016,4,9,13,30,991.0,104.0,5.8,8.0,943.0,1055.39,842.83
2016,4,9,13,45,984.5,104.0,5.75,8.0,919.0,1069.02,853.03
2016,4,9,14,0,978.0,104.0,5.7,8.0,895.0,1078.3,860.25
2016,4,9,14,15,970.5,102.5,5.6,8.0,863.5,1080.65,862.25
2016,4,9,14,30,963.0,101.0,5.5,8.0,832.0,1078.64,861.31
2016,4,9,14,45,951.5,100.0,5.45,8.0,793.0,1068.92,855.42
2016,4,9,15,0,940.0,99.0,5.4,8.0,754.0,1055.04,846.74
2016,4,9,15,15,926.5,96.5,5.3,7.5,709.5,1033.51,833.79
2016,4,9,15,30,913.0,94.0,5.2,7.0,665.0,1008.17,818.15
2016,4,9,15,45,892.0,92.0,5.1,7.0,614.5,984.32,802.13
2016,4,9,16,0,871.0,90.0,5.0,7.0,564.0,945.29,774.79
2016,4,9,16,15,846.0,86.5,4.8,6.5,510.0,897.99,741.75
2016,4,9,16,30,821.0,83.0,4.6,6.0,456.0,848.4,706.53
2016,4,9,16,45,780.5,79.5,4.4,6.0,399.0,783.75,657.72
2016,4,9,17,0,740.0,76.0,4.2,6.0,342.0,724.12,611.92
2016,4,9,17,15,688.5,69.5,3.8,5.5,285.0,647.57,551.56
2016,4,9,17,30,637.0,63.0,3.4,5.0,228.0,572.75,490.88
2016,4,9,17,45,556.0,54.5,3.0,4.5,174.0,477.8,409.83
2016,4,9,18,0,475.0,46.0,2.6,4.0,120.0,388.64,329.79
2016,4,9,18,15,338.0,33.0,2.45,3.0,75.0,269.56,220.1
2016,4,9,18,30,201.0,20.0,2.3,2.0,30.0,151.82,35.33
2016,4,9,18,45,100.5,10.0,2.15,1.5,15.0,55.24,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.5,17.0,0.95,-1.5,41.0,13.78,3.77
2016,4,10,6,30,413.0,34.0,1.1,-1.0,82.0,28.22,20.04
2016,4,10,6,45,504.5,43.5,1.25,-0.5,133.5,36.07,27.99
2016,4,10,7,0,596.0,53.0,1.4,0.0,185.0,43.95,35.66
2016,4,10,7,15,654.0,59.5,1.3,0.5,240.5,49.23,40.69
2016,4,10,7,30,712.0,66.0,1.2,1.0,296.0,58.98,49.7
2016,4,10,7,45,747.5,72.0,1.2,2.0,351.5,63.85,53.89
2016,4,10,8,0,783.0,78.0,1.2,3.0,407.0,68.61,57.87
2016,4,10,8,15,810.0,82.0,1.0,3.5,460.5,71.65,60.31
2016,4,10,8,30,837.0,86.0,0.8,4.0,514.0,74.61,62.65
2016,4,10,8,45,852.5,90.5,0.65,4.5,564.0,77.55,64.94
2016,4,10,9,0,868.0,95.0,0.5,5.0,614.0,128.82,77.41
2016,4,10,9,15,882.5,98.0,0.45,5.5,659.0,199.19,123.38
2016,4,10,9,30,897.0,101.0,0.4,6.0,704.0,263.78,175.22
2016,4,10,9,45,901.0,106.0,0.35,6.5,742.0,327.84,230.94
2016,4,10,10,0,905.0,111.0,0.3,7.0,780.0,391.34,286.41
2016,4,10,10,15,912.5,113.0,0.45,7.5,812.5,453.27,340.63
2016,4,10,10,30,920.0,115.0,0.6,8.0,845.0,514.5,392.92
2016,4,10,10,45,915.5,122.0,0.75,8.5,867.5,572.4,441.13
2016,4,10,11,0,911.0,129.0,0.9,9.0,890.0,627.9,485.98
2016,4,10,11,15,914.0,130.0,1.0,9.0,907.5,680.91,528.13
2016,4,10,11,30,917.0,131.0,1.1,9.0,925.0,731.82,567.74
2016,4,10,11,45,909.5,137.0,1.25,9.5,932.0,776.93,601.74
2016,4,10,12,0,902.0,143.0,1.4,10.0,939.0,818.77,632.72
2016,4,10,12,15,901.5,143.0,1.45,10.0,939.5,857.94,660.21
2016,4,10,12,30,901.0,143.0,1.5,10.0,940.0,894.0,685.15
2016,4,10,12,45,897.0,143.5,1.6,10.5,932.0,924.21,705.48
2016,4,10,13,0,893.0,144.0,1.7,11.0,924.0,950.83,723.44
2016,4,10,13,15,678.5,242.5,1.75,11.0,830.0,896.68,686.06
2016,4,10,13,30,464.0,341.0,1.8,11.0,736.0,801.18,616.27
2016,4,10,13,45,494.5,321.0,1.85,11.5,731.5,825.99,635.73
2016,4,10,14,0,525.0,301.0,1.9,12.0,727.0,848.39,652.25
2016,4,10,14,15,601.5,256.5,1.95,12.0,727.5,894.13,687.47
2016,4,10,14,30,678.0,212.0,2.0,12.0,728.0,934.36,718.26
2016,4,10,14,45,745.5,174.0,2.05,12.0,717.0,965.44,740.97
2016,4,10,15,0,813.0,136.0,2.1,12.0,706.0,982.01,754.04
2016,4,10,15,15,796.5,132.5,2.1,12.0,662.5,957.35,738.71
2016,4,10,15,30,780.0,129.0,2.1,12.0,619.0,936.71,726.64
2016,4,10,15,45,761.0,123.5,2.1,12.0,571.5,900.9,703.94
2016,4,10,16,0,742.0,118.0,2.1,12.0,524.0,862.32,679.23
2016,4,10,16,15,688.0,111.5,2.0,11.5,459.5,788.44,628.94
2016,4,10,16,30,634.0,105.0,1.9,11.0,395.0,714.42,577.57
2016,4,10,16,45,570.0,108.5,1.85,11.0,345.0,643.79,526.63
2016,4,10,17,0,506.0,112.0,1.8,11.0,295.0,567.24,469.14
2016,4,10,17,15,502.5,94.0,1.6,10.0,251.0,524.04,437.19
2016,4,10,17,30,499.0,76.0,1.4,9.0,207.0,485.49,406.72
2016,4,10,17,45,423.5,64.0,1.25,8.5,157.0,396.39,332.45
2016,4,10,18,0,348.0,52.0,1.1,8.0,107.0,310.83,258.49
2016,4,10,18,15,232.0,36.5,1.15,7.5,67.0,209.0,167.32
2016,4,10,18,30,116.0,21.0,1.2,7.0,27.0,106.95,33.79
2016,4,10,18,45,58.0,10.5,1.3,7.0,13.5,35.45,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,18.0,2.75,5.5,18.0,13.73,4.28
2016,4,11,6,30,0.0,36.0,2.9,6.0,36.0,27.09,18.47
2016,4,11,6,45,5.5,58.0,3.1,6.5,59.0,42.79,33.27
2016,4,11,7,0,11.0,80.0,3.3,7.0,82.0,58.32,47.74
2016,4,11,7,15,22.5,101.5,3.3,7.5,108.0,72.17,60.43
2016,4,11,7,30,34.0,123.0,3.3,8.0,134.0,86.5,73.26
2016,4,11,7,45,59.0,149.5,3.35,8.5,172.5,103.58,88.28
2016,4,11,8,0,84.0,176.0,3.4,9.0,211.0,120.33,102.74
2016,4,11,8,15,66.5,193.5,3.5,9.5,223.5,131.2,111.77
2016,4,11,8,30,49.0,211.0,3.6,10.0,236.0,141.73,120.39
2016,4,11,8,45,32.0,210.5,3.7,10.5,227.5,142.4,120.34
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,152.42,122.29
2016,4,11,9,15,123.5,262.0,3.95,11.5,345.0,192.9,149.98
2016,4,11,9,30,232.0,314.0,4.1,12.0,471.0,260.17,199.36
2016,4,11,9,45,184.5,336.0,4.25,13.0,466.0,282.95,219.66
2016,4,11,10,0,137.0,358.0,4.4,14.0,461.0,300.18,235.0
2016,4,11,10,15,93.5,355.0,4.5,14.5,426.5,297.46,234.03
2016,4,11,10,30,50.0,352.0,4.6,15.0,392.0,286.61,225.88
2016,4,11,10,45,423.0,266.5,4.75,15.5,620.5,431.25,338.86
2016,4,11,11,0,796.0,181.0,4.9,16.0,849.0,606.95,475.56
2016,4,11,11,15,801.5,182.5,4.95,16.5,867.0,658.16,515.65
2016,4,11,11,30,807.0,184.0,5.0,17.0,885.0,707.86,554.03
2016,4,11,11,45,820.5,177.5,5.05,17.5,897.5,755.03,589.84
2016,4,11,12,0,834.0,171.0,5.1,18.0,910.0,800.58,623.73
2016,4,11,12,15,499.5,312.0,5.1,18.0,754.5,697.89,543.15
2016,4,11,12,30,165.0,453.0,5.1,18.0,599.0,540.83,419.62
2016,4,11,12,45,496.5,313.5,5.1,18.5,749.0,747.01,580.59
2016,4,11,13,0,828.0,174.0,5.1,19.0,899.0,933.51,718.36
2016,4,11,13,15,654.5,256.5,5.05,19.0,824.0,885.75,681.59
2016,4,11,13,30,481.0,339.0,5.0,19.0,749.0,814.19,626.78
2016,4,11,13,45,427.5,352.0,5.0,19.0,709.0,789.07,608.6
2016,4,11,14,0,374.0,365.0,5.0,19.0,669.0,742.57,574.91
2016,4,11,14,15,374.5,349.5,5.0,19.0,644.5,735.91,571.51
2016,4,11,14,30,375.0,334.0,5.0,19.0,620.0,726.95,566.29
2016,4,11,14,45,422.5,298.0,5.05,19.0,606.0,762.09,594.66
2016,4,11,15,0,470.0,262.0,5.1,19.0,592.0,774.09,606.52
2016,4,11,15,15,559.0,213.5,5.0,19.0,583.0,808.74,635.53
2016,4,11,15,30,648.0,165.0,4.9,19.0,574.0,847.69,665.89
2016,4,11,15,45,618.5,158.0,4.8,19.0,524.5,802.46,633.96
2016,4,11,16,0,589.0,151.0,4.7,19.0,475.0,755.27,600.8
2016,4,11,16,15,517.5,152.5,4.4,18.5,417.0,668.77,537.52
2016,4,11,16,30,446.0,154.0,4.1,18.0,359.0,594.54,481.72
2016,4,11,16,45,397.5,146.5,3.85,17.5,313.0,531.78,434.42
2016,4,11,17,0,349.0,139.0,3.6,17.0,267.0,452.49,373.19
2016,4,11,17,15,311.5,121.0,3.35,16.5,221.0,391.65,325.06
2016,4,11,17,30,274.0,103.0,3.1,16.0,175.0,332.92,277.02
2016,4,11,17,45,224.0,82.5,2.85,16.0,132.5,264.73,219.06
2016,4,11,18,0,174.0,62.0,2.6,16.0,90.0,200.37,162.91
2016,4,11,18,15,102.0,41.0,2.6,15.5,56.0,126.4,97.52
2016,4,11,18,30,30.0,20.0,2.6,15.0,22.0,41.75,12.76
2016,4,11,18,45,15.0,10.0,2.65,15.0,11.0,14.86,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,3.93,0.0
2016,4,12,6,15,2.5,23.0,2.75,13.0,23.5,17.44,7.34
2016,4,12,6,30,5.0,41.0,2.7,13.0,42.0,30.54,20.95
2016,4,12,6,45,20.0,63.5,2.65,13.0,68.0,46.19,35.44
2016,4,12,7,0,35.0,86.0,2.6,13.0,94.0,61.56,49.52
2016,4,12,7,15,50.5,108.0,2.6,13.0,123.0,76.42,62.92
2016,4,12,7,30,66.0,130.0,2.6,13.0,152.0,91.07,75.88
2016,4,12,7,45,36.0,137.5,2.65,13.5,150.0,96.63,80.44
2016,4,12,8,0,6.0,145.0,2.7,14.0,148.0,105.0,87.35
2016,4,12,8,15,3.0,134.0,2.65,14.0,135.5,98.95,81.75
2016,4,12,8,30,0.0,123.0,2.6,14.0,123.0,92.19,75.58
2016,4,12,8,45,0.0,132.5,2.6,14.5,132.5,99.14,81.2
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,106.44,83.15
2016,4,12,9,15,18.0,209.0,2.5,15.0,221.5,155.62,122.24
2016,4,12,9,30,36.0,276.0,2.4,15.0,301.0,201.01,157.56
2016,4,12,9,45,18.0,187.0,2.3,15.0,199.5,143.47,111.77
2016,4,12,10,0,0.0,98.0,2.2,15.0,98.0,75.66,57.05
2016,4,12,10,15,0.0,107.5,2.25,15.0,107.5,82.93,62.98
2016,4,12,10,30,0.0,117.0,2.3,15.0,117.0,90.27,68.86
2016,4,12,10,45,0.0,119.5,2.35,15.5,119.5,92.32,70.29
2016,4,12,11,0,0.0,122.0,2.4,16.0,122.0,94.39,71.74
2016,4,12,11,15,5.5,176.5,2.5,16.0,181.0,140.11,108.61
2016,4,12,11,30,11.0,231.0,2.6,16.0,240.0,187.05,145.97
2016,4,12,11,45,5.5,182.5,2.75,16.0,187.0,146.21,113.28
2016,4,12,12,0,0.0,134.0,2.9,16.0,134.0,104.41,79.61
2016,4,12,12,15,4.0,166.5,2.95,16.0,170.5,133.56,103.25
2016,4,12,12,30,8.0,199.0,3.0,16.0,207.0,163.48,127.29
2016,4,12,12,45,10.0,222.5,3.1,16.5,232.0,185.13,144.3
2016,4,12,13,0,12.0,246.0,3.2,17.0,257.0,207.32,161.66
2016,4,12,13,15,45.0,327.5,3.15,17.0,366.5,326.99,255.96
2016,4,12,13,30,78.0,409.0,3.1,17.0,476.0,440.81,343.03
2016,4,12,13,45,108.0,407.0,3.1,17.0,497.0,473.88,368.78
2016,4,12,14,0,138.0,405.0,3.1,17.0,518.0,529.81,411.58
2016,4,12,14,15,69.0,229.5,3.05,17.0,286.0,289.78,228.69
2016,4,12,14,30,0.0,54.0,3.0,17.0,54.0,41.64,28.64
2016,4,12,14,45,1.5,115.5,3.0,17.0,117.0,91.64,69.86
2016,4,12,15,0,3.0,177.0,3.0,17.0,180.0,145.53,113.74
2016,4,12,15,15,403.5,146.0,2.9,17.0,402.0,579.33,465.44
2016,4,12,15,30,804.0,115.0,2.8,17.0,624.0,933.47,721.08
2016,4,12,15,45,407.5,152.0,2.75,17.0,409.5,582.6,464.49
2016,4,12,16,0,11.0,189.0,2.7,17.0,195.0,169.34,133.71
2016,4,12,16,15,379.0,139.5,2.5,16.5,315.5,527.24,429.54
2016,4,12,16,30,747.0,90.0,2.3,16.0,436.0,785.86,624.15
2016,4,12,16,45,725.0,82.5,2.1,16.0,384.5,739.68,588.68
2016,4,12,17,0,703.0,75.0,1.9,16.0,333.0,687.08,550.62
2016,4,12,17,15,655.5,69.0,1.7,15.0,279.0,616.01,499.52
2016,4,12,17,30,608.0,63.0,1.5,14.0,225.0,546.49,447.47
2016,4,12,17,45,536.0,54.0,1.3,13.0,173.0,458.93,377.29
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,376.6,307.81
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,265.15,210.79
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,157.75,75.17
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,56.5,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,85.0,12.0,2.8,4.0,14.0,9.44,0.0
2016,4,13,6,15,235.5,26.0,3.0,4.5,52.0,21.22,11.31
2016,4,13,6,30,386.0,40.0,3.2,5.0,90.0,32.87,23.88
2016,4,13,6,45,478.0,50.0,3.4,5.5,141.5,40.92,31.78
2016,4,13,7,0,570.0,60.0,3.6,6.0,193.0,48.99,39.44
2016,4,13,7,15,628.0,67.0,3.75,6.5,248.5,54.4,44.44
2016,4,13,7,30,686.0,74.0,3.9,7.0,304.0,59.81,49.26
2016,4,13,7,45,726.5,79.0,4.1,8.0,360.0,63.5,52.28
2016,4,13,8,0,767.0,84.0,4.3,9.0,416.0,72.64,60.12
2016,4,13,8,15,795.0,88.0,4.3,9.5,470.0,75.51,62.34
2016,4,13,8,30,823.0,92.0,4.3,10.0,524.0,78.31,64.48
2016,4,13,8,45,844.0,95.5,4.35,10.5,574.5,80.52,66.09
2016,4,13,9,0,865.0,99.0,4.4,11.0,625.0,131.6,78.2
2016,4,13,9,15,880.0,102.0,4.2,11.0,671.0,195.55,119.23
2016,4,13,9,30,895.0,105.0,4.0,11.0,717.0,266.0,176.81
2016,4,13,9,45,900.0,110.0,3.85,11.5,755.5,329.97,233.57
2016,4,13,10,0,905.0,115.0,3.7,12.0,794.0,393.48,290.71
2016,4,13,10,15,913.5,117.0,3.4,12.5,827.0,455.57,345.48
2016,4,13,10,30,922.0,119.0,3.1,13.0,860.0,517.07,397.9
2016,4,13,10,45,922.0,123.5,2.8,13.5,884.0,575.23,445.62
2016,4,13,11,0,922.0,128.0,2.5,14.0,908.0,631.44,489.58
2016,4,13,11,15,926.0,129.0,2.45,14.0,926.0,685.3,531.99
2016,4,13,11,30,930.0,130.0,2.4,14.0,944.0,737.15,571.61
2016,4,13,11,45,930.0,131.5,2.35,14.5,953.0,784.3,605.61
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,828.7,636.64
