Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,869.32,663.94
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,906.82,688.79
2016,4,13,12,45,923.0,136.5,2.15,15.5,955.5,936.7,706.99
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,962.8,722.57
2016,4,13,13,15,799.0,197.5,1.95,16.0,894.0,950.55,712.78
2016,4,13,13,30,682.0,256.0,1.8,16.0,841.0,928.17,695.36
2016,4,13,13,45,626.5,273.0,1.7,16.0,799.5,906.84,679.85
2016,4,13,14,0,571.0,290.0,1.6,16.0,758.0,878.26,659.45
2016,4,13,14,15,548.5,282.5,1.5,16.0,719.0,858.27,645.92
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,835.01,630.08
2016,4,13,14,45,494.5,271.0,1.3,16.0,637.0,803.47,608.36
2016,4,13,15,0,463.0,267.0,1.2,16.0,594.0,769.41,584.9
2016,4,13,15,15,584.0,206.5,1.2,16.0,594.0,822.29,626.58
2016,4,13,15,30,705.0,146.0,1.2,16.0,594.0,878.34,666.19
2016,4,13,15,45,670.5,142.0,1.2,16.0,542.0,830.86,635.02
2016,4,13,16,0,636.0,138.0,1.2,16.0,490.0,781.48,603.37
2016,4,13,16,15,473.5,160.0,1.15,15.5,408.5,634.66,500.32
2016,4,13,16,30,311.0,182.0,1.1,15.0,327.0,485.43,389.64
2016,4,13,16,45,279.0,168.0,1.05,15.0,286.0,435.52,353.04
2016,4,13,17,0,247.0,154.0,1.0,15.0,245.0,386.96,315.7
2016,4,13,17,15,227.5,131.0,0.95,14.0,204.5,338.08,278.57
2016,4,13,17,30,208.0,108.0,0.9,13.0,164.0,289.69,240.35
2016,4,13,17,45,167.5,86.5,0.9,12.5,125.0,229.99,190.53
2016,4,13,18,0,127.0,65.0,0.9,12.0,86.0,173.28,141.6
2016,4,13,18,15,75.0,43.5,0.9,11.5,54.5,101.55,78.88
2016,4,13,18,30,23.0,22.0,0.9,11.0,23.0,40.98,17.85
2016,4,13,18,45,11.5,11.0,0.95,10.5,11.5,13.96,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,90.0,13.0,1.7,4.0,15.0,10.23,0.0
2016,4,14,6,15,226.5,27.5,1.9,4.5,53.0,22.39,12.78
2016,4,14,6,30,363.0,42.0,2.1,5.0,91.0,34.32,25.28
2016,4,14,6,45,451.5,52.5,2.3,5.5,141.5,42.64,33.41
2016,4,14,7,0,540.0,63.0,2.5,6.0,192.0,50.95,41.27
2016,4,14,7,15,597.0,71.0,2.55,6.5,246.5,56.96,46.79
2016,4,14,7,30,654.0,79.0,2.6,7.0,301.0,62.91,52.08
2016,4,14,7,45,693.0,85.0,2.65,8.0,355.5,67.08,55.51
2016,4,14,8,0,732.0,91.0,2.7,9.0,410.0,71.18,58.78
2016,4,14,8,15,760.5,95.5,2.75,9.5,463.5,80.12,66.43
2016,4,14,8,30,789.0,100.0,2.8,10.0,517.0,83.03,68.63
2016,4,14,8,45,809.0,104.5,2.85,10.5,566.5,85.64,70.56
2016,4,14,9,0,829.0,109.0,2.9,11.0,616.0,135.63,82.53
2016,4,14,9,15,844.5,112.0,2.9,11.5,661.5,197.37,121.77
2016,4,14,9,30,860.0,115.0,2.9,12.0,707.0,260.59,172.77
2016,4,14,9,45,871.0,118.0,2.9,12.5,746.0,323.82,228.12
2016,4,14,10,0,882.0,121.0,2.9,13.0,785.0,389.65,286.28
2016,4,14,10,15,891.0,123.0,2.9,13.0,818.0,450.54,340.43
2016,4,14,10,30,900.0,125.0,2.9,13.0,851.0,510.93,392.88
2016,4,14,10,45,906.0,126.5,2.9,13.5,876.5,568.67,440.99
2016,4,14,11,0,912.0,128.0,2.9,14.0,902.0,625.09,486.41
2016,4,14,11,15,916.0,129.0,2.85,14.5,920.0,678.32,527.72
2016,4,14,11,30,920.0,130.0,2.8,15.0,938.0,729.56,566.17
2016,4,14,11,45,921.5,131.0,2.8,15.5,947.5,776.82,600.82
2016,4,14,12,0,923.0,132.0,2.8,16.0,957.0,821.46,632.69
2016,4,14,12,15,923.0,132.0,2.75,16.0,958.0,861.27,659.83
2016,4,14,12,30,923.0,132.0,2.7,16.0,959.0,897.96,684.51
2016,4,14,12,45,924.5,129.5,2.7,16.0,952.5,930.47,706.6
2016,4,14,13,0,926.0,127.0,2.7,16.0,946.0,959.51,726.32
2016,4,14,13,15,922.0,126.5,2.7,16.0,930.5,981.74,741.48
2016,4,14,13,30,918.0,126.0,2.7,16.0,915.0,1000.05,754.14
2016,4,14,13,45,913.5,124.0,2.7,16.5,892.0,1012.46,761.57
2016,4,14,14,0,909.0,122.0,2.7,17.0,869.0,1020.79,766.44
2016,4,14,14,15,901.0,120.5,2.7,17.0,838.5,1022.11,768.27
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,1019.35,767.63
2016,4,14,14,45,883.0,116.0,2.7,17.0,770.5,1009.04,762.13
2016,4,14,15,0,873.0,113.0,2.7,17.0,733.0,1008.17,763.2
2016,4,14,15,15,858.5,110.5,2.65,16.5,689.5,985.91,750.83
2016,4,14,15,30,844.0,108.0,2.6,16.0,646.0,960.04,736.22
2016,4,14,15,45,826.0,104.0,2.6,16.0,598.0,925.77,714.87
2016,4,14,16,0,808.0,100.0,2.6,16.0,550.0,888.49,691.31
2016,4,14,16,15,782.5,96.0,2.45,15.5,498.0,841.75,660.83
2016,4,14,16,30,757.0,92.0,2.3,15.0,446.0,792.96,628.44
2016,4,14,16,45,722.5,86.5,2.15,15.0,391.5,738.72,590.27
2016,4,14,17,0,688.0,81.0,2.0,15.0,337.0,678.81,547.08
2016,4,14,17,15,638.0,74.5,1.8,14.0,282.5,605.9,494.34
2016,4,14,17,30,588.0,68.0,1.6,13.0,228.0,534.72,440.41
2016,4,14,17,45,513.0,58.5,1.45,12.0,176.0,445.68,368.85
2016,4,14,18,0,438.0,49.0,1.3,11.0,124.0,362.09,298.33
2016,4,14,18,15,318.0,36.0,1.3,10.5,80.0,255.87,205.54
2016,4,14,18,30,198.0,23.0,1.3,10.0,36.0,155.4,89.91
2016,4,14,18,45,99.0,11.5,1.35,9.5,18.0,54.49,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.29,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,12.59,0.0
2016,4,15,6,15,133.5,32.0,2.7,4.0,50.5,23.99,14.53
2016,4,15,6,30,267.0,48.0,2.8,4.0,85.0,36.12,27.07
2016,4,15,6,45,329.5,63.5,2.9,4.5,130.0,47.41,37.94
2016,4,15,7,0,392.0,79.0,3.0,5.0,175.0,58.51,48.39
2016,4,15,7,15,460.0,84.5,3.15,5.5,223.0,62.89,52.4
2016,4,15,7,30,528.0,90.0,3.3,6.0,271.0,69.0,57.83
2016,4,15,7,45,643.0,90.0,3.5,7.0,347.5,69.67,58.06
2016,4,15,8,0,758.0,90.0,3.7,8.0,424.0,70.94,58.78
2016,4,15,8,15,786.0,94.0,3.8,8.5,478.0,79.5,66.12
2016,4,15,8,30,814.0,98.0,3.9,9.0,532.0,82.13,68.09
2016,4,15,8,45,833.5,102.0,4.0,9.5,582.0,84.48,69.8
2016,4,15,9,0,853.0,106.0,4.1,10.0,632.0,135.49,81.98
2016,4,15,9,15,868.5,109.0,4.1,10.5,677.5,198.66,122.42
2016,4,15,9,30,884.0,112.0,4.1,11.0,723.0,263.3,175.01
2016,4,15,9,45,893.0,115.5,4.15,11.5,762.0,331.4,235.02
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,394.65,292.03
2016,4,15,10,15,775.5,183.5,4.15,12.5,787.5,445.94,340.85
2016,4,15,10,30,649.0,248.0,4.1,13.0,774.0,486.89,378.16
2016,4,15,10,45,787.5,187.5,4.1,13.5,845.0,556.59,434.52
2016,4,15,11,0,926.0,127.0,4.1,14.0,916.0,631.5,494.66
2016,4,15,11,15,929.5,128.0,4.0,14.0,933.5,685.04,537.64
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,736.48,577.9
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,783.51,612.9
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,827.8,644.94
2016,4,15,12,15,766.0,227.5,3.7,15.0,915.5,836.24,647.47
2016,4,15,12,30,598.0,324.0,3.6,15.0,862.0,812.16,626.77
2016,4,15,12,45,577.0,331.0,3.55,15.5,847.0,827.54,636.77
2016,4,15,13,0,556.0,338.0,3.5,16.0,832.0,839.24,643.71
2016,4,15,13,15,741.0,231.5,3.4,16.0,878.0,936.98,717.04
2016,4,15,13,30,926.0,125.0,3.3,16.0,924.0,1004.97,763.0
2016,4,15,13,45,920.0,123.5,3.25,16.5,900.0,1016.48,769.06
2016,4,15,14,0,914.0,122.0,3.2,17.0,876.0,1023.86,772.95
2016,4,15,14,15,807.5,164.0,3.15,17.0,812.0,987.9,749.17
2016,4,15,14,30,701.0,206.0,3.1,17.0,748.0,942.76,719.4
2016,4,15,14,45,606.5,227.5,3.05,17.0,681.0,873.49,671.59
2016,4,15,15,0,512.0,249.0,3.0,17.0,614.0,795.99,616.61
2016,4,15,15,15,585.5,206.5,2.9,16.5,600.0,820.43,638.97
2016,4,15,15,30,659.0,164.0,2.8,16.0,586.0,850.22,662.71
2016,4,15,15,45,696.0,136.5,2.75,16.0,552.5,845.03,660.27
2016,4,15,16,0,733.0,109.0,2.7,16.0,519.0,833.39,653.67
2016,4,15,16,15,670.0,112.5,2.55,15.5,460.0,764.18,606.06
2016,4,15,16,30,607.0,116.0,2.4,15.0,401.0,694.87,557.77
2016,4,15,16,45,552.5,116.5,2.25,15.0,352.0,629.7,510.41
2016,4,15,17,0,498.0,117.0,2.1,15.0,303.0,558.8,456.63
2016,4,15,17,15,465.0,102.0,1.9,14.0,254.0,497.45,410.53
2016,4,15,17,30,432.0,87.0,1.7,13.0,205.0,437.17,363.29
2016,4,15,17,45,373.0,72.5,1.5,12.0,158.5,361.75,301.38
2016,4,15,18,0,314.0,58.0,1.3,11.0,112.0,291.04,240.82
2016,4,15,18,15,222.5,41.5,1.3,10.5,73.0,204.71,164.65
2016,4,15,18,30,131.0,25.0,1.3,10.0,34.0,121.72,73.94
2016,4,15,18,45,65.5,12.5,1.35,9.5,17.0,39.75,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,8.65,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,16.03,0.0
2016,4,16,6,15,216.5,33.5,2.2,4.5,64.5,25.42,16.04
2016,4,16,6,30,433.0,45.0,2.3,5.0,107.0,37.09,27.91
2016,4,16,6,45,521.5,54.0,2.45,5.5,160.5,44.3,35.0
2016,4,16,7,0,610.0,63.0,2.6,6.0,214.0,51.58,41.87
2016,4,16,7,15,665.0,69.5,2.65,6.5,270.5,56.6,46.47
2016,4,16,7,30,720.0,76.0,2.7,7.0,327.0,61.63,50.9
2016,4,16,7,45,718.5,78.0,2.8,8.0,363.0,67.71,56.05
2016,4,16,8,0,717.0,80.0,2.9,9.0,399.0,68.61,56.44
2016,4,16,8,15,700.0,98.0,2.85,9.5,440.5,74.22,61.13
2016,4,16,8,30,683.0,116.0,2.8,10.0,482.0,84.28,69.7
2016,4,16,8,45,711.5,121.0,2.8,10.5,533.5,86.68,71.43
2016,4,16,9,0,740.0,126.0,2.8,11.0,585.0,133.34,83.28
2016,4,16,9,15,829.0,115.0,2.75,11.5,663.0,197.05,122.08
2016,4,16,9,30,918.0,104.0,2.7,12.0,741.0,269.87,177.59
2016,4,16,9,45,927.5,106.0,2.65,12.5,780.5,334.15,233.93
2016,4,16,10,0,937.0,108.0,2.6,13.0,820.0,398.41,291.05
2016,4,16,10,15,944.0,109.5,2.55,13.5,852.5,461.05,346.02
2016,4,16,10,30,951.0,111.0,2.5,14.0,885.0,522.84,398.61
2016,4,16,10,45,955.5,112.5,2.5,14.5,910.0,582.27,447.69
2016,4,16,11,0,960.0,114.0,2.5,15.0,935.0,640.08,493.75
2016,4,16,11,15,962.5,115.0,2.5,15.0,952.0,694.43,536.65
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,746.5,576.65
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,794.57,611.62
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,839.84,643.25
2016,4,16,12,15,968.0,116.0,2.5,16.0,988.0,880.94,671.18
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,918.76,696.71
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.0,950.95,717.0
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,979.41,734.7
2016,4,16,13,15,960.5,114.5,2.45,17.0,957.0,1002.63,749.79
2016,4,16,13,30,957.0,114.0,2.4,17.0,941.0,1021.83,762.28
2016,4,16,13,45,950.5,113.0,2.4,17.0,917.0,1033.57,770.54
2016,4,16,14,0,944.0,112.0,2.4,17.0,893.0,1041.07,776.23
2016,4,16,14,15,935.5,110.5,2.35,17.0,861.0,1041.88,777.15
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,1038.49,775.53
2016,4,16,14,45,916.0,107.0,2.3,17.0,790.5,1027.97,770.01
2016,4,16,15,0,905.0,105.0,2.3,17.0,752.0,1013.45,762.05
2016,4,16,15,15,890.5,102.5,2.25,17.0,707.5,991.12,748.46
2016,4,16,15,30,876.0,100.0,2.2,17.0,663.0,965.2,732.58
2016,4,16,15,45,856.5,97.0,2.15,17.0,613.5,942.15,718.72
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,904.05,694.5
2016,4,16,16,15,812.0,90.0,1.95,16.5,511.0,857.13,664.31
2016,4,16,16,30,787.0,86.0,1.8,16.0,458.0,808.11,632.21
2016,4,16,16,45,752.0,81.5,1.65,16.0,402.5,748.46,590.71
2016,4,16,17,0,717.0,77.0,1.5,16.0,347.0,692.99,551.43
2016,4,16,17,15,668.0,70.5,1.35,15.0,291.5,619.96,499.79
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,548.62,447.16
2016,4,16,17,45,545.5,56.0,1.1,13.0,183.0,461.41,378.39
2016,4,16,18,0,472.0,48.0,1.0,12.0,130.0,379.43,310.31
2016,4,16,18,15,353.0,36.0,1.05,11.5,85.0,273.61,219.35
2016,4,16,18,30,234.0,24.0,1.1,11.0,40.0,175.69,113.22
2016,4,16,18,45,117.0,12.0,1.15,11.0,20.0,62.6,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,6.69,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,12.99,0.0
2016,4,17,6,15,259.0,31.5,1.1,5.5,63.0,25.68,16.48
2016,4,17,6,30,391.0,46.0,1.3,6.0,104.0,37.57,28.33
2016,4,17,6,45,478.5,56.0,1.5,7.0,156.0,45.46,35.9
2016,4,17,7,0,566.0,66.0,1.7,8.0,208.0,53.36,43.19
2016,4,17,7,15,621.0,73.0,1.7,8.5,263.0,58.58,47.91
2016,4,17,7,30,676.0,80.0,1.7,9.0,318.0,63.79,52.44
2016,4,17,7,45,717.0,85.0,1.7,10.0,374.0,67.32,55.25
2016,4,17,8,0,758.0,90.0,1.7,11.0,430.0,76.69,63.16
2016,4,17,8,15,785.0,94.5,1.7,11.5,483.5,79.71,65.46
2016,4,17,8,30,812.0,99.0,1.7,12.0,537.0,82.64,67.67
2016,4,17,8,45,831.5,102.5,1.75,13.0,587.0,84.61,68.89
2016,4,17,9,0,851.0,106.0,1.8,14.0,637.0,135.31,80.36
2016,4,17,9,15,866.0,109.0,1.85,14.5,682.0,198.12,119.67
2016,4,17,9,30,881.0,112.0,1.9,15.0,727.0,262.3,170.6
2016,4,17,9,45,885.5,117.5,1.95,15.5,764.5,330.21,228.88
2016,4,17,10,0,890.0,123.0,2.0,16.0,802.0,392.66,283.5
2016,4,17,10,15,898.0,125.0,2.05,16.5,834.0,453.36,335.87
2016,4,17,10,30,906.0,127.0,2.1,17.0,866.0,513.41,386.25
2016,4,17,10,45,911.0,128.5,2.15,17.5,891.0,570.7,432.94
2016,4,17,11,0,916.0,130.0,2.2,18.0,916.0,626.52,476.92
2016,4,17,11,15,919.5,131.0,2.2,18.0,933.0,679.37,518.0
2016,4,17,11,30,923.0,132.0,2.2,18.0,950.0,730.16,556.42
2016,4,17,11,45,924.5,132.5,2.2,18.5,959.0,776.88,589.88
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,820.97,620.59
2016,4,17,12,15,926.0,133.0,2.2,19.0,969.0,860.64,647.42
2016,4,17,12,30,926.0,133.0,2.2,19.0,970.0,897.19,671.77
2016,4,17,12,45,925.0,131.5,2.2,19.0,962.5,928.3,692.38
2016,4,17,13,0,924.0,130.0,2.2,19.0,955.0,955.84,710.64
2016,4,17,13,15,920.5,129.5,2.2,19.0,939.5,978.31,725.6
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,996.91,738.13
2016,4,17,13,45,911.0,127.5,2.2,19.5,900.5,1008.23,744.63
2016,4,17,14,0,905.0,126.0,2.2,20.0,877.0,1015.47,748.65
2016,4,17,14,15,897.0,124.5,2.15,20.0,846.0,1016.68,749.78
2016,4,17,14,30,889.0,123.0,2.1,20.0,815.0,1013.84,748.48
2016,4,17,14,45,878.0,120.5,2.1,20.0,777.5,1003.04,742.8
2016,4,17,15,0,867.0,118.0,2.1,20.0,740.0,1001.92,743.69
2016,4,17,15,15,852.5,115.0,2.05,19.5,696.5,979.12,731.16
2016,4,17,15,30,838.0,112.0,2.0,19.0,653.0,952.74,716.49
2016,4,17,15,45,819.5,108.5,1.95,19.0,604.5,918.69,695.29
2016,4,17,16,0,801.0,105.0,1.9,19.0,556.0,881.67,672.01
2016,4,17,16,15,775.0,100.5,1.75,18.5,504.0,834.16,641.48
2016,4,17,16,30,749.0,96.0,1.6,18.0,452.0,790.12,612.97
2016,4,17,16,45,715.5,90.5,1.45,18.0,397.5,731.95,572.7
2016,4,17,17,0,682.0,85.0,1.3,18.0,343.0,673.23,531.3
2016,4,17,17,15,632.5,78.0,1.2,17.0,288.5,600.59,480.67
2016,4,17,17,30,583.0,71.0,1.1,16.0,234.0,529.67,428.45
2016,4,17,17,45,511.0,61.5,1.0,15.5,181.5,443.29,360.2
2016,4,17,18,0,439.0,52.0,0.9,15.0,129.0,362.05,292.94
2016,4,17,18,15,324.0,39.0,0.95,14.5,85.0,259.24,205.76
2016,4,17,18,30,209.0,26.0,1.0,14.0,41.0,165.18,108.93
2016,4,17,18,45,104.5,13.0,1.1,13.5,20.5,57.46,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,75.0,8.5,1.1,8.5,12.5,6.69,0.0
2016,4,18,6,0,150.0,17.0,1.1,9.0,25.0,13.76,0.0
2016,4,18,6,15,279.0,31.0,1.3,10.0,66.0,25.28,15.99
2016,4,18,6,30,408.0,45.0,1.5,11.0,107.0,36.79,27.09
2016,4,18,6,45,487.5,54.5,1.7,12.5,158.0,44.29,34.07
2016,4,18,7,0,567.0,64.0,1.9,14.0,209.0,51.78,40.75
2016,4,18,7,15,620.5,71.0,1.8,14.5,263.5,57.04,45.4
2016,4,18,7,30,674.0,78.0,1.7,15.0,318.0,62.28,49.86
2016,4,18,7,45,708.5,84.5,1.65,15.5,372.5,66.78,53.56
2016,4,18,8,0,743.0,91.0,1.6,16.0,427.0,71.16,57.08
2016,4,18,8,15,770.0,95.0,1.5,17.0,479.5,79.68,64.01
2016,4,18,8,30,797.0,99.0,1.4,18.0,532.0,82.22,65.68
2016,4,18,8,45,814.5,103.5,1.3,19.0,581.0,84.77,67.36
2016,4,18,9,0,832.0,108.0,1.2,20.0,630.0,135.11,78.76
2016,4,18,9,15,847.0,111.0,1.15,20.5,674.5,196.62,116.2
2016,4,18,9,30,862.0,114.0,1.1,21.0,719.0,259.53,164.57
2016,4,18,9,45,878.5,114.0,1.1,22.0,759.0,325.74,218.73
2016,4,18,10,0,895.0,114.0,1.1,23.0,799.0,387.86,270.21
2016,4,18,10,15,903.0,115.5,1.0,23.0,831.5,448.25,320.35
2016,4,18,10,30,911.0,117.0,0.9,23.0,864.0,507.97,368.29
2016,4,18,10,45,916.0,118.5,0.8,23.5,888.5,565.26,411.77
2016,4,18,11,0,921.0,120.0,0.7,24.0,913.0,621.08,452.11
2016,4,18,11,15,924.5,121.0,0.65,24.0,930.5,673.9,490.03
2016,4,18,11,30,928.0,122.0,0.6,24.0,948.0,724.66,525.17
2016,4,18,11,45,929.0,123.0,0.55,24.5,957.0,771.37,555.39
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,815.41,582.8
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,854.97,607.13
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,891.39,629.33
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,923.19,648.32
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,951.47,665.16
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,973.37,678.43
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,991.36,689.48
2016,4,18,13,45,915.5,119.0,0.65,26.0,898.0,1002.52,697.69
2016,4,18,14,0,909.0,118.0,0.7,26.0,874.0,1009.59,703.68
2016,4,18,14,15,900.5,116.5,0.7,26.0,843.0,1010.13,704.85
2016,4,18,14,30,892.0,115.0,0.7,26.0,812.0,1006.62,703.82
2016,4,18,14,45,880.5,113.0,0.75,26.0,774.5,995.67,699.55
2016,4,18,15,0,869.0,111.0,0.8,26.0,737.0,980.86,693.1
2016,4,18,15,15,854.5,108.5,0.75,26.0,693.5,971.61,688.17
2016,4,18,15,30,840.0,106.0,0.7,26.0,650.0,945.75,672.98
2016,4,18,15,45,821.0,102.5,0.7,26.0,601.5,911.2,653.57
2016,4,18,16,0,802.0,99.0,0.7,26.0,553.0,873.73,632.22
2016,4,18,16,15,777.0,95.0,0.65,26.0,501.5,827.74,604.21
2016,4,18,16,30,752.0,91.0,0.6,26.0,450.0,779.76,574.56
2016,4,18,16,45,718.0,86.0,0.55,26.0,396.0,726.45,540.77
2016,4,18,17,0,684.0,81.0,0.5,26.0,342.0,668.02,502.64
2016,4,18,17,15,637.0,74.0,0.55,25.0,288.0,597.35,457.7
2016,4,18,17,30,590.0,67.0,0.6,24.0,234.0,528.28,410.82
2016,4,18,17,45,519.5,58.5,0.65,23.5,182.5,444.06,348.09
2016,4,18,18,0,449.0,50.0,0.7,23.0,131.0,364.85,285.67
2016,4,18,18,15,340.0,37.5,0.8,22.0,86.5,265.73,204.98
2016,4,18,18,30,231.0,25.0,0.9,21.0,42.0,175.88,116.34
2016,4,18,18,45,115.5,12.5,1.05,20.0,21.0,61.77,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,9.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,17.65,0.79
2016,4,19,6,15,162.0,38.0,2.05,11.5,63.5,28.42,18.69
2016,4,19,6,30,324.0,52.0,2.2,12.0,103.0,39.34,29.26
2016,4,19,6,45,394.5,66.0,2.35,13.0,151.5,49.72,38.84
2016,4,19,7,0,465.0,80.0,2.5,14.0,200.0,59.97,48.04
2016,4,19,7,15,516.5,84.0,2.4,14.5,246.0,65.27,52.69
2016,4,19,7,30,568.0,88.0,2.3,15.0,292.0,67.75,54.67
2016,4,19,7,45,438.5,132.5,2.25,15.5,305.0,92.26,75.87
2016,4,19,8,0,309.0,177.0,2.2,16.0,318.0,118.74,98.35
2016,4,19,8,15,438.5,166.0,2.1,17.0,392.0,110.33,90.35
2016,4,19,8,30,568.0,155.0,2.0,18.0,466.0,106.46,86.39
2016,4,19,8,45,535.0,184.0,1.9,19.0,498.0,120.02,97.22
2016,4,19,9,0,502.0,213.0,1.8,20.0,530.0,167.43,114.6
2016,4,19,9,15,515.0,226.0,1.85,21.0,570.5,216.22,145.46
2016,4,19,9,30,528.0,239.0,1.9,22.0,611.0,266.74,183.45
2016,4,19,9,45,491.5,269.0,2.0,23.0,630.0,316.19,224.54
2016,4,19,10,0,455.0,299.0,2.1,24.0,649.0,361.46,262.04
2016,4,19,10,15,523.0,290.5,2.1,24.0,708.5,418.2,306.11
2016,4,19,10,30,591.0,282.0,2.1,24.0,768.0,481.6,354.98
2016,4,19,10,45,713.0,224.5,2.1,24.5,827.5,543.16,401.56
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,611.77,452.95
2016,4,19,11,15,838.5,168.0,2.05,25.0,903.5,662.39,490.72
2016,4,19,11,30,842.0,169.0,2.0,25.0,920.0,711.18,526.18
2016,4,19,11,45,642.5,275.5,2.0,25.5,852.5,704.3,518.74
2016,4,19,12,0,443.0,382.0,2.0,26.0,785.0,675.24,495.33
2016,4,19,12,15,459.5,380.5,2.0,26.0,798.5,714.18,522.99
2016,4,19,12,30,476.0,379.0,2.0,26.0,812.0,752.37,549.29
2016,4,19,12,45,494.5,370.5,2.05,26.5,817.5,785.3,571.25
2016,4,19,13,0,513.0,362.0,2.1,27.0,823.0,816.66,592.02
2016,4,19,13,15,547.0,339.5,2.1,27.0,823.5,847.81,613.85
2016,4,19,13,30,581.0,317.0,2.1,27.0,824.0,876.77,634.21
2016,4,19,13,45,588.5,302.0,2.1,27.0,804.0,885.14,640.64
2016,4,19,14,0,596.0,287.0,2.1,27.0,784.0,890.28,645.25
2016,4,19,14,15,464.5,321.5,2.05,26.5,700.5,805.28,588.07
2016,4,19,14,30,333.0,356.0,2.0,26.0,617.0,698.09,515.3
2016,4,19,14,45,349.5,333.0,1.95,26.0,595.5,694.81,515.35
2016,4,19,15,0,366.0,310.0,1.9,26.0,574.0,689.13,513.01
2016,4,19,15,15,385.5,284.0,1.8,25.5,548.0,680.56,509.57
2016,4,19,15,30,405.0,258.0,1.7,25.0,522.0,669.18,504.24
2016,4,19,15,45,451.5,223.0,1.65,25.0,496.5,692.66,522.75
2016,4,19,16,0,498.0,188.0,1.6,25.0,471.0,689.48,523.02
2016,4,19,16,15,541.0,164.5,1.4,24.5,446.0,690.4,525.77
2016,4,19,16,30,584.0,141.0,1.2,24.0,421.0,694.6,530.28
2016,4,19,16,45,536.0,134.5,1.05,23.5,368.5,621.14,479.08
2016,4,19,17,0,488.0,128.0,0.9,23.0,316.0,557.4,434.01
2016,4,19,17,15,438.0,116.0,0.9,22.5,265.0,487.69,384.21
2016,4,19,17,30,388.0,104.0,0.9,22.0,214.0,420.64,334.27
2016,4,19,17,45,326.5,87.5,0.9,21.5,166.5,344.09,274.67
2016,4,19,18,0,265.0,71.0,0.9,21.0,119.0,272.56,216.51
2016,4,19,18,15,181.0,50.5,0.9,20.5,78.5,177.15,137.47
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,100.83,66.92
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,33.5,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.08,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,13.74,1.06
2016,4,20,6,15,61.0,42.0,3.2,13.0,52.0,30.88,20.78
2016,4,20,6,30,122.0,66.0,3.4,13.0,86.0,47.51,36.36
2016,4,20,6,45,176.5,89.0,3.65,13.5,129.5,63.04,50.6
2016,4,20,7,0,231.0,112.0,3.9,14.0,173.0,78.39,64.39
2016,4,20,7,15,316.0,115.0,3.95,14.0,218.5,81.98,67.6
2016,4,20,7,30,401.0,118.0,4.0,14.0,264.0,83.23,68.58
2016,4,20,7,45,418.5,136.5,4.1,14.5,309.5,94.32,77.99
2016,4,20,8,0,436.0,155.0,4.2,15.0,355.0,104.9,86.8
2016,4,20,8,15,443.0,174.5,4.15,15.0,398.5,115.32,95.51
2016,4,20,8,30,450.0,194.0,4.1,15.0,442.0,125.16,103.65
2016,4,20,8,45,565.0,182.5,4.1,15.5,522.0,119.81,98.51
2016,4,20,9,0,680.0,171.0,4.1,16.0,602.0,156.54,102.4
2016,4,20,9,15,698.5,176.0,4.0,16.0,645.0,211.61,137.39
2016,4,20,9,30,717.0,181.0,3.9,16.0,688.0,268.8,182.61
2016,4,20,9,45,756.0,171.0,3.85,16.5,731.5,323.26,228.28
2016,4,20,10,0,795.0,161.0,3.8,17.0,775.0,384.76,280.7
2016,4,20,10,15,805.0,163.5,3.7,17.5,807.0,442.47,330.4
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,500.06,378.69
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,555.28,423.67
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,609.72,466.51
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.5,660.83,506.4
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,710.19,543.85
2016,4,20,11,45,842.5,170.5,3.15,19.5,931.0,755.0,576.19
2016,4,20,12,0,844.0,171.0,3.1,20.0,940.0,797.37,605.94
2016,4,20,12,15,844.0,171.0,3.0,20.0,940.5,835.51,632.91
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,870.69,656.81
2016,4,20,12,45,844.0,169.0,2.85,20.5,934.0,900.95,675.64
2016,4,20,13,0,844.0,167.0,2.8,21.0,927.0,927.84,692.08
2016,4,20,13,15,839.5,166.0,2.7,21.0,911.5,948.05,704.93
2016,4,20,13,30,835.0,165.0,2.6,21.0,896.0,964.45,715.29
2016,4,20,13,45,825.5,165.0,2.55,21.0,872.0,973.22,721.15
2016,4,20,14,0,816.0,165.0,2.5,21.0,848.0,977.99,724.56
2016,4,20,14,15,702.5,213.0,2.45,21.0,786.0,935.98,697.1
2016,4,20,14,30,589.0,261.0,2.4,21.0,724.0,871.56,652.63
2016,4,20,14,45,678.0,208.5,2.35,21.0,718.0,916.65,686.59
2016,4,20,15,0,767.0,156.0,2.3,21.0,712.0,947.57,707.76
2016,4,20,15,15,751.0,152.0,2.25,21.0,669.5,923.3,692.3
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,895.82,675.26
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,858.85,651.73
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,819.43,626.41
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,770.71,595.05
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,720.5,562.11
2016,4,20,16,45,595.5,119.5,1.8,20.0,380.0,660.29,520.16
2016,4,20,17,0,558.0,112.0,1.7,20.0,328.0,599.97,476.68
2016,4,20,17,15,508.0,102.0,1.55,19.0,276.0,521.95,419.81
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,454.3,368.48
2016,4,20,17,45,388.5,79.0,1.3,17.0,174.5,373.35,304.4
2016,4,20,18,0,319.0,66.0,1.2,16.0,125.0,298.1,242.19
2016,4,20,18,15,227.5,48.0,1.2,15.5,83.0,210.78,167.64
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,132.81,93.24
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,42.08,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.95,11.5,9.5,7.47,0.0
2016,4,21,6,0,0.0,19.0,2.1,12.0,19.0,14.49,2.81
2016,4,21,6,15,41.0,43.0,2.15,12.0,49.5,31.58,21.63
2016,4,21,6,30,82.0,67.0,2.2,12.0,80.0,47.97,36.99
2016,4,21,6,45,118.0,91.5,2.25,12.5,118.5,64.39,52.04
2016,4,21,7,0,154.0,116.0,2.3,13.0,157.0,80.52,66.53
2016,4,21,7,15,217.0,126.5,2.35,13.5,198.5,87.54,72.63
2016,4,21,7,30,280.0,137.0,2.4,14.0,240.0,95.05,78.95
2016,4,21,7,45,350.0,148.5,2.45,15.0,297.0,103.19,85.5
2016,4,21,8,0,420.0,160.0,2.5,16.0,354.0,107.5,88.6
2016,4,21,8,15,342.5,198.0,2.6,16.5,368.5,130.82,108.13
2016,4,21,8,30,265.0,236.0,2.7,17.0,383.0,148.8,122.8
2016,4,21,8,45,416.5,214.5,2.8,17.5,468.5,133.77,109.44
2016,4,21,9,0,568.0,193.0,2.9,18.0,554.0,160.77,108.28
2016,4,21,9,15,430.0,257.5,2.95,18.5,542.0,222.04,155.45
2016,4,21,9,30,292.0,322.0,3.0,19.0,530.0,270.73,198.88
2016,4,21,9,45,308.0,337.0,3.05,19.5,566.5,310.71,230.31
2016,4,21,10,0,324.0,352.0,3.1,20.0,603.0,352.73,263.73
2016,4,21,10,15,232.5,381.5,3.1,20.5,565.5,365.93,276.93
2016,4,21,10,30,141.0,411.0,3.1,21.0,528.0,365.73,278.35
2016,4,21,10,45,132.0,422.5,3.15,21.5,534.5,385.23,293.12
2016,4,21,11,0,123.0,434.0,3.2,22.0,541.0,403.74,306.73
2016,4,21,11,15,186.0,441.0,3.2,22.0,606.5,462.02,350.67
2016,4,21,11,30,249.0,448.0,3.2,22.0,672.0,532.01,402.69
2016,4,21,11,45,306.5,434.0,3.25,22.0,712.5,582.8,440.7
2016,4,21,12,0,364.0,420.0,3.3,22.0,753.0,636.81,480.9
2016,4,21,12,15,392.5,406.5,3.35,22.0,765.5,670.97,506.32
2016,4,21,12,30,421.0,393.0,3.4,22.0,778.0,715.95,539.14
2016,4,21,12,45,417.0,391.0,3.45,22.5,770.0,733.43,550.81
2016,4,21,13,0,413.0,389.0,3.5,23.0,762.0,748.5,560.88
2016,4,21,13,15,376.0,400.0,3.5,23.0,735.0,728.51,546.8
2016,4,21,13,30,339.0,411.0,3.5,23.0,708.0,719.08,539.95
2016,4,21,13,45,259.0,415.0,3.55,23.0,638.5,659.4,496.84
2016,4,21,14,0,179.0,419.0,3.6,23.0,569.0,575.04,435.7
2016,4,21,14,15,201.0,400.5,3.55,23.0,564.0,584.59,444.41
2016,4,21,14,30,223.0,382.0,3.5,23.0,559.0,592.92,451.85
2016,4,21,14,45,199.0,365.0,3.5,23.0,517.5,556.73,425.94
2016,4,21,15,0,175.0,348.0,3.5,23.0,476.0,519.39,399.15
2016,4,21,15,15,163.0,326.5,3.4,22.5,440.0,487.89,377.39
2016,4,21,15,30,151.0,305.0,3.3,22.0,404.0,455.53,354.69
2016,4,21,15,45,234.5,271.5,3.25,22.0,412.0,497.7,390.19
2016,4,21,16,0,318.0,238.0,3.2,22.0,420.0,556.26,436.91
2016,4,21,16,15,405.0,195.5,2.95,21.5,406.0,600.92,473.36
2016,4,21,16,30,492.0,153.0,2.7,21.0,392.0,617.86,489.48
2016,4,21,16,45,449.0,146.5,2.5,21.0,345.0,560.15,446.2
2016,4,21,17,0,406.0,140.0,2.3,21.0,298.0,503.56,403.4
2016,4,21,17,15,375.0,122.5,2.15,20.5,251.5,445.34,359.62
2016,4,21,17,30,344.0,105.0,2.0,20.0,205.0,388.28,315.24
2016,4,21,17,45,291.5,87.5,1.85,19.5,160.0,318.74,259.04
2016,4,21,18,0,239.0,70.0,1.7,19.0,115.0,239.96,193.81
2016,4,21,18,15,169.5,50.5,1.7,18.5,77.5,168.28,132.44
2016,4,21,18,30,100.0,31.0,1.7,18.0,40.0,102.69,71.56
2016,4,21,18,45,50.0,15.5,1.75,17.5,20.0,34.35,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.85,15.0,1.5,1.18,0.0
2016,4,22,6,0,0.0,3.0,2.9,15.0,3.0,2.27,0.0
2016,4,22,6,15,0.0,7.5,2.9,15.0,7.5,5.68,0.0
2016,4,22,6,30,0.0,12.0,2.9,15.0,12.0,9.1,2.38
2016,4,22,6,45,0.0,17.5,2.95,15.5,17.5,13.29,6.2
2016,4,22,7,0,0.0,23.0,3.0,16.0,23.0,17.5,9.98
2016,4,22,7,15,0.0,29.0,3.0,16.0,29.0,22.1,14.09
2016,4,22,7,30,0.0,35.0,3.0,16.0,35.0,26.71,18.15
2016,4,22,7,45,0.0,68.5,3.0,16.5,68.5,52.55,40.83
2016,4,22,8,0,0.0,102.0,3.0,17.0,102.0,77.19,62.06
2016,4,22,8,15,2.5,137.5,3.1,17.0,139.0,101.87,83.13
2016,4,22,8,30,5.0,173.0,3.2,17.0,176.0,125.78,103.28
2016,4,22,8,45,6.5,185.5,3.3,17.5,189.5,134.65,110.25
2016,4,22,9,0,8.0,198.0,3.4,18.0,203.0,144.96,112.91
2016,4,22,9,15,5.0,181.0,3.45,18.0,184.5,135.27,104.82
2016,4,22,9,30,2.0,164.0,3.5,18.0,166.0,124.05,95.68
2016,4,22,9,45,44.0,265.0,3.6,18.0,299.5,202.27,156.47
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,288.59,222.93
2016,4,22,10,15,67.0,365.5,3.7,18.0,419.0,291.98,226.07
2016,4,22,10,30,48.0,365.0,3.7,18.0,405.0,292.44,226.81
2016,4,22,10,45,35.5,345.5,3.7,18.5,375.5,279.75,216.71
2016,4,22,11,0,23.0,326.0,3.7,19.0,346.0,262.2,202.72
2016,4,22,11,15,18.5,300.0,3.65,19.0,316.5,242.71,187.6
2016,4,22,11,30,14.0,274.0,3.6,19.0,287.0,221.97,171.43
2016,4,22,11,45,26.5,334.5,3.55,19.0,359.0,287.86,222.59
2016,4,22,12,0,39.0,395.0,3.5,19.0,431.0,352.06,271.54
2016,4,22,12,15,20.5,269.0,3.4,19.0,288.0,237.19,183.16
2016,4,22,12,30,2.0,143.0,3.3,19.0,145.0,113.5,85.8
2016,4,22,12,45,153.5,290.5,3.2,19.0,430.0,390.19,305.26
2016,4,22,13,0,305.0,438.0,3.1,19.0,715.0,682.86,520.81
2016,4,22,13,15,173.5,409.0,3.0,18.5,566.0,533.86,409.9
2016,4,22,13,30,42.0,380.0,2.9,18.0,417.0,373.54,288.44
2016,4,22,13,45,26.0,301.0,2.8,18.0,324.0,287.88,223.63
2016,4,22,14,0,10.0,222.0,2.7,18.0,231.0,187.87,145.71
2016,4,22,14,15,31.0,285.0,2.65,18.0,310.0,282.79,221.05
2016,4,22,14,30,52.0,348.0,2.6,18.0,389.0,368.65,287.45
2016,4,22,14,45,41.0,318.0,2.55,18.0,349.5,331.06,258.56
2016,4,22,15,0,30.0,288.0,2.5,18.0,310.0,292.85,229.4
2016,4,22,15,15,21.5,254.5,2.45,17.5,270.0,233.29,183.62
2016,4,22,15,30,13.0,221.0,2.4,17.0,230.0,195.62,154.35
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,170.62,134.65
2016,4,22,16,0,4.0,173.0,2.4,17.0,175.0,145.68,114.76
2016,4,22,16,15,12.5,175.5,2.25,17.0,181.5,157.32,125.0
2016,4,22,16,30,21.0,178.0,2.1,17.0,188.0,169.44,135.55
2016,4,22,16,45,17.0,159.0,1.95,17.0,166.5,149.66,119.64
2016,4,22,17,0,13.0,140.0,1.8,17.0,145.0,130.08,103.76
2016,4,22,17,15,7.0,119.5,1.6,16.5,122.0,107.63,85.38
2016,4,22,17,30,1.0,99.0,1.4,16.0,99.0,85.52,66.94
2016,4,22,17,45,0.5,78.0,1.25,16.0,78.0,66.73,51.03
2016,4,22,18,0,0.0,57.0,1.1,16.0,57.0,47.61,34.59
2016,4,22,18,15,0.0,38.5,1.0,15.5,38.5,31.09,20.27
2016,4,22,18,30,0.0,20.0,0.9,15.0,20.0,15.25,6.14
2016,4,22,18,45,0.0,10.0,0.85,15.0,10.0,7.87,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,9.83,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.09,7.74
2016,4,23,6,15,299.0,38.5,2.7,12.0,80.0,31.3,21.6
2016,4,23,6,30,410.0,52.0,2.8,12.0,122.0,42.17,31.95
2016,4,23,6,45,483.0,61.5,2.95,12.5,173.0,49.45,38.78
2016,4,23,7,0,556.0,71.0,3.1,13.0,224.0,56.7,45.34
2016,4,23,7,15,605.0,78.5,3.25,13.5,277.0,62.08,50.04
2016,4,23,7,30,654.0,86.0,3.4,14.0,330.0,67.38,54.53
2016,4,23,7,45,692.5,90.0,3.6,15.0,384.0,70.0,56.44
2016,4,23,8,0,731.0,94.0,3.8,16.0,438.0,72.63,58.3
2016,4,23,8,15,756.0,98.5,3.85,16.5,489.0,81.5,65.67
2016,4,23,8,30,781.0,103.0,3.9,17.0,540.0,84.21,67.64
2016,4,23,8,45,801.5,105.5,3.95,17.5,588.5,85.37,68.27
2016,4,23,9,0,822.0,108.0,4.0,18.0,637.0,133.75,78.77
2016,4,23,9,15,835.5,110.5,3.95,18.5,679.5,193.6,115.84
2016,4,23,9,30,849.0,113.0,3.9,19.0,722.0,254.63,163.92
2016,4,23,9,45,861.5,114.0,3.9,19.5,760.0,319.38,219.04
2016,4,23,10,0,874.0,115.0,3.9,20.0,798.0,379.28,271.29
2016,4,23,10,15,614.5,247.0,3.85,20.0,736.5,421.91,314.51
2016,4,23,10,30,355.0,379.0,3.8,20.0,675.0,438.63,333.05
2016,4,23,10,45,337.5,397.0,3.75,20.5,685.0,470.92,358.39
2016,4,23,11,0,320.0,415.0,3.7,21.0,695.0,501.25,381.35
2016,4,23,11,15,203.0,428.0,3.65,21.0,607.0,461.47,352.05
2016,4,23,11,30,86.0,441.0,3.6,21.0,519.0,405.84,309.74
