Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,764.89,572.11
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,801.79,597.41
2016,5,3,12,30,877.0,138.0,2.2,23.0,961.0,835.86,620.11
2016,5,3,12,45,873.5,139.0,2.25,23.0,953.0,864.41,639.48
2016,5,3,13,0,870.0,140.0,2.3,23.0,945.0,889.63,656.7
2016,5,3,13,15,867.0,139.0,2.35,23.0,930.5,910.13,670.86
2016,5,3,13,30,864.0,138.0,2.4,23.0,916.0,927.02,682.78
2016,5,3,13,45,581.0,275.0,2.5,23.0,792.0,834.05,618.75
2016,5,3,14,0,298.0,412.0,2.6,23.0,668.0,688.14,513.32
2016,5,3,14,15,170.5,379.5,2.55,23.0,525.5,522.93,395.43
2016,5,3,14,30,43.0,347.0,2.5,23.0,383.0,353.15,268.6
2016,5,3,14,45,287.0,303.5,2.5,23.0,521.0,586.8,448.59
2016,5,3,15,0,531.0,260.0,2.5,23.0,659.0,796.65,600.7
2016,5,3,15,15,663.0,189.0,2.45,23.0,658.0,854.34,642.58
2016,5,3,15,30,795.0,118.0,2.4,23.0,657.0,886.88,665.32
2016,5,3,15,45,400.0,149.5,2.4,23.0,421.0,546.0,424.28
2016,5,3,16,0,5.0,181.0,2.4,23.0,185.0,152.39,116.53
2016,5,3,16,15,363.0,140.5,2.2,22.5,326.5,488.43,387.76
2016,5,3,16,30,721.0,100.0,2.0,22.0,468.0,740.47,574.13
2016,5,3,16,45,689.0,95.5,1.85,22.0,416.0,686.83,534.41
2016,5,3,17,0,657.0,91.0,1.7,22.0,364.0,632.68,496.42
2016,5,3,17,15,614.5,84.5,1.5,21.5,312.5,568.54,449.96
2016,5,3,17,30,572.0,78.0,1.3,21.0,261.0,505.65,402.62
2016,5,3,17,45,501.0,71.0,1.15,20.5,209.5,425.88,340.71
2016,5,3,18,0,430.0,64.0,1.0,20.0,158.0,350.84,280.24
2016,5,3,18,15,341.0,52.0,0.95,19.5,113.5,263.4,208.27
2016,5,3,18,30,252.0,40.0,0.9,19.0,69.0,190.2,145.14
2016,5,3,18,45,126.0,20.0,0.9,18.5,34.5,93.43,50.36
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,20.0,18.5,1.9,11.5,20.5,14.26,1.62
2016,5,4,6,0,40.0,37.0,2.0,12.0,41.0,27.6,18.08
2016,5,4,6,15,65.0,58.5,1.95,12.0,70.0,42.58,32.16
2016,5,4,6,30,90.0,80.0,1.9,12.0,99.0,57.27,45.76
2016,5,4,6,45,113.0,100.5,1.9,12.5,131.5,71.11,58.27
2016,5,4,7,0,136.0,121.0,1.9,13.0,164.0,84.7,70.26
2016,5,4,7,15,68.0,105.0,1.85,13.5,126.5,75.29,61.67
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,67.56,54.55
2016,5,4,7,45,10.0,136.0,1.8,14.5,141.0,100.01,82.65
2016,5,4,8,0,20.0,183.0,1.8,15.0,193.0,130.89,108.77
2016,5,4,8,15,33.0,212.5,1.75,15.0,231.5,143.16,118.79
2016,5,4,8,30,46.0,242.0,1.7,15.0,270.0,160.24,132.84
2016,5,4,8,45,430.5,181.0,1.65,15.5,469.0,113.86,92.85
2016,5,4,9,0,815.0,120.0,1.6,16.0,668.0,137.46,83.05
2016,5,4,9,15,829.5,123.0,1.6,16.5,711.5,196.43,118.64
2016,5,4,9,30,844.0,126.0,1.6,17.0,755.0,256.69,165.19
2016,5,4,9,45,857.5,126.5,1.6,17.5,793.0,316.0,215.13
2016,5,4,10,0,871.0,127.0,1.6,18.0,831.0,378.62,268.49
2016,5,4,10,15,879.0,129.0,1.75,18.0,862.0,436.38,318.66
2016,5,4,10,30,887.0,131.0,1.9,18.0,893.0,493.5,367.38
2016,5,4,10,45,489.5,285.5,2.05,18.5,708.5,461.03,349.4
2016,5,4,11,0,92.0,440.0,2.2,19.0,524.0,382.89,291.99
2016,5,4,11,15,253.5,420.0,2.35,19.0,654.5,480.83,366.87
2016,5,4,11,30,415.0,400.0,2.5,19.0,785.0,594.27,451.64
2016,5,4,11,45,232.0,412.5,2.65,19.0,628.0,501.59,383.01
2016,5,4,12,0,49.0,425.0,2.8,19.0,471.0,379.45,290.33
2016,5,4,12,15,244.5,416.0,2.85,19.0,646.0,549.89,421.21
2016,5,4,12,30,440.0,407.0,2.9,19.0,821.0,725.74,550.07
2016,5,4,12,45,673.5,270.5,3.0,19.0,898.0,830.66,629.03
2016,5,4,13,0,907.0,134.0,3.1,19.0,975.0,914.77,690.4
2016,5,4,13,15,512.5,293.0,3.1,19.0,767.0,752.69,572.74
2016,5,4,13,30,118.0,452.0,3.1,19.0,559.0,522.39,398.38
2016,5,4,13,45,506.0,289.5,3.15,19.0,729.0,772.79,591.4
2016,5,4,14,0,894.0,127.0,3.2,19.0,899.0,973.11,733.62
2016,5,4,14,15,648.0,235.5,3.15,19.0,785.0,880.31,667.86
2016,5,4,14,30,402.0,344.0,3.1,19.0,671.0,731.84,559.37
2016,5,4,14,45,632.5,230.0,3.1,19.0,718.0,868.51,663.48
2016,5,4,15,0,863.0,116.0,3.1,19.0,765.0,948.18,719.74
2016,5,4,15,15,607.0,202.5,3.05,19.0,646.5,813.65,626.01
2016,5,4,15,30,351.0,289.0,3.0,19.0,528.0,631.63,491.48
2016,5,4,15,45,579.5,195.5,2.95,19.0,558.0,757.17,590.53
2016,5,4,16,0,808.0,102.0,2.9,19.0,588.0,850.68,658.69
2016,5,4,16,15,580.0,150.0,2.7,18.5,483.0,693.91,546.76
2016,5,4,16,30,352.0,198.0,2.5,18.0,378.0,512.1,409.6
2016,5,4,16,45,531.0,141.0,2.4,18.0,379.5,601.01,482.29
2016,5,4,17,0,710.0,84.0,2.3,18.0,381.0,662.87,530.61
2016,5,4,17,15,669.0,78.0,2.05,17.5,327.5,598.53,482.71
2016,5,4,17,30,628.0,72.0,1.8,17.0,274.0,535.2,434.08
2016,5,4,17,45,568.0,65.0,1.55,16.5,222.0,460.23,374.53
2016,5,4,18,0,508.0,58.0,1.3,16.0,170.0,389.04,315.75
2016,5,4,18,15,417.5,47.5,1.25,15.0,123.0,302.33,243.49
2016,5,4,18,30,327.0,37.0,1.2,14.0,76.0,224.19,175.21
2016,5,4,18,45,192.0,23.0,1.15,13.5,43.0,129.12,76.99
2016,5,4,19,0,57.0,9.0,1.1,13.0,10.0,27.87,0.0
2016,5,4,19,15,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,3.0,2.4,10.0,3.0,2.27,0.0
2016,5,5,6,0,0.0,6.0,2.5,10.0,6.0,4.54,0.0
2016,5,5,6,15,0.0,10.0,2.65,10.0,10.0,7.58,1.15
2016,5,5,6,30,0.0,14.0,2.8,10.0,14.0,10.63,4.0
2016,5,5,6,45,0.0,18.5,3.0,10.5,18.5,14.06,7.16
2016,5,5,7,0,0.0,23.0,3.2,11.0,23.0,17.51,10.28
2016,5,5,7,15,0.0,15.5,3.3,11.0,15.5,11.79,5.06
2016,5,5,7,30,0.0,8.0,3.4,11.0,8.0,6.09,0.0
2016,5,5,7,45,0.0,9.5,3.55,11.5,9.5,7.24,0.87
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,8.39,1.87
2016,5,5,8,15,0.0,65.0,3.7,12.0,65.0,49.91,38.81
2016,5,5,8,30,0.0,119.0,3.7,12.0,119.0,90.1,73.98
2016,5,5,8,45,0.0,67.0,3.75,12.5,67.0,51.54,39.85
2016,5,5,9,0,0.0,15.0,3.8,13.0,15.0,11.5,4.06
2016,5,5,9,15,0.0,21.5,3.8,13.0,21.5,16.51,8.27
2016,5,5,9,30,0.0,28.0,3.8,13.0,28.0,21.54,12.46
2016,5,5,9,45,0.0,38.5,3.85,13.0,38.5,29.67,19.23
2016,5,5,10,0,0.0,49.0,3.9,13.0,49.0,37.83,25.99
2016,5,5,10,15,4.5,124.0,3.85,13.0,128.0,97.13,74.89
2016,5,5,10,30,9.0,199.0,3.8,13.0,207.0,155.71,122.46
2016,5,5,10,45,5.0,167.5,3.8,13.5,172.0,131.19,102.25
2016,5,5,11,0,1.0,136.0,3.8,14.0,137.0,105.63,81.25
2016,5,5,11,15,6.5,187.5,3.75,14.0,194.0,148.72,116.17
2016,5,5,11,30,12.0,239.0,3.7,14.0,251.0,192.8,151.46
2016,5,5,11,45,9.5,205.5,3.65,14.0,215.0,166.37,130.21
2016,5,5,12,0,7.0,172.0,3.6,14.0,179.0,139.23,108.39
2016,5,5,12,15,29.5,301.0,3.55,14.0,329.5,268.07,211.49
2016,5,5,12,30,52.0,430.0,3.5,14.0,480.0,399.25,313.04
2016,5,5,12,45,35.5,374.0,3.5,14.0,408.0,343.16,269.36
2016,5,5,13,0,19.0,318.0,3.5,14.0,336.0,270.79,212.99
2016,5,5,13,15,16.0,289.0,3.55,14.0,304.5,245.59,193.47
2016,5,5,13,30,13.0,260.0,3.6,14.0,273.0,219.86,173.28
2016,5,5,13,45,20.5,300.5,3.7,14.0,319.5,262.08,207.21
2016,5,5,14,0,28.0,341.0,3.8,14.0,366.0,325.76,257.54
2016,5,5,14,15,23.5,315.0,3.85,14.0,335.5,280.48,222.16
2016,5,5,14,30,19.0,289.0,3.9,14.0,305.0,254.77,202.18
2016,5,5,14,45,41.0,313.5,3.95,14.0,345.5,320.35,255.26
2016,5,5,15,0,63.0,338.0,4.0,14.0,386.0,368.85,294.34
2016,5,5,15,15,85.5,327.0,3.95,13.5,388.0,381.84,306.4
2016,5,5,15,30,108.0,316.0,3.9,13.0,390.0,394.08,318.06
2016,5,5,15,45,130.0,295.0,3.85,12.5,378.0,414.41,336.1
2016,5,5,16,0,152.0,274.0,3.8,12.0,366.0,412.19,336.62
2016,5,5,16,15,95.5,238.5,3.75,11.5,294.5,306.05,251.7
2016,5,5,16,30,39.0,203.0,3.7,11.0,223.0,221.98,182.52
2016,5,5,16,45,19.5,120.5,3.65,11.0,130.5,121.26,98.58
2016,5,5,17,0,0.0,38.0,3.6,11.0,38.0,29.03,19.46
2016,5,5,17,15,0.0,32.5,3.55,10.5,32.5,24.8,15.93
2016,5,5,17,30,0.0,27.0,3.5,10.0,27.0,20.57,12.33
2016,5,5,17,45,0.0,22.0,3.45,9.5,22.0,16.74,9.0
2016,5,5,18,0,0.0,17.0,3.4,9.0,17.0,12.91,5.63
2016,5,5,18,15,0.0,12.0,3.35,8.5,12.0,9.1,2.23
2016,5,5,18,30,0.0,7.0,3.3,8.0,7.0,5.3,0.0
2016,5,5,18,45,0.0,4.0,3.3,8.0,4.0,3.02,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.79,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,12.5,2.25,8.5,12.5,9.5,0.44
2016,5,6,6,0,0.0,25.0,2.4,9.0,25.0,19.07,11.05
2016,5,6,6,15,0.0,41.5,2.55,9.5,41.5,31.56,22.71
2016,5,6,6,30,0.0,58.0,2.7,10.0,58.0,43.64,33.9
2016,5,6,6,45,0.0,77.0,2.85,10.5,77.0,57.29,46.33
2016,5,6,7,0,0.0,96.0,3.0,11.0,96.0,70.82,58.41
2016,5,6,7,15,230.0,112.5,3.15,11.5,208.0,79.52,65.94
2016,5,6,7,30,460.0,129.0,3.3,12.0,320.0,90.38,75.24
2016,5,6,7,45,426.5,157.5,3.5,12.5,353.0,106.18,88.73
2016,5,6,8,0,393.0,186.0,3.7,13.0,386.0,120.93,101.09
2016,5,6,8,15,288.5,227.5,3.8,13.5,382.5,144.94,121.29
2016,5,6,8,30,184.0,269.0,3.9,14.0,379.0,169.97,142.06
2016,5,6,8,45,244.0,283.5,4.0,14.5,441.5,170.25,141.57
2016,5,6,9,0,304.0,298.0,4.1,15.0,504.0,200.2,149.83
2016,5,6,9,15,401.5,283.5,4.05,15.0,574.0,226.53,162.27
2016,5,6,9,30,499.0,269.0,4.0,15.0,644.0,270.52,192.84
2016,5,6,9,45,428.5,315.5,4.0,15.5,648.5,317.93,234.91
2016,5,6,10,0,358.0,362.0,4.0,16.0,653.0,361.62,273.33
2016,5,6,10,15,303.5,392.5,3.95,16.0,645.5,389.33,298.16
2016,5,6,10,30,249.0,423.0,3.9,16.0,638.0,411.38,317.42
2016,5,6,10,45,124.5,261.5,3.85,16.5,369.0,261.34,203.5
2016,5,6,11,0,0.0,100.0,3.8,17.0,100.0,77.48,57.48
2016,5,6,11,15,10.0,213.5,3.75,17.0,223.0,170.66,132.36
2016,5,6,11,30,20.0,327.0,3.7,17.0,346.0,265.54,206.7
2016,5,6,11,45,258.0,364.0,3.7,17.0,607.5,479.67,374.06
2016,5,6,12,0,496.0,401.0,3.7,17.0,869.0,707.65,543.94
2016,5,6,12,15,258.5,371.5,3.7,17.0,615.5,521.8,404.67
2016,5,6,12,30,21.0,342.0,3.7,17.0,362.0,288.01,223.33
2016,5,6,12,45,204.0,378.0,3.7,17.0,568.5,513.49,400.12
2016,5,6,13,0,387.0,414.0,3.7,17.0,775.0,715.72,550.81
2016,5,6,13,15,434.0,394.5,3.65,17.0,792.5,769.23,589.15
2016,5,6,13,30,481.0,375.0,3.6,17.0,810.0,810.69,619.78
2016,5,6,13,45,240.5,255.5,3.6,17.0,473.0,472.7,371.48
2016,5,6,14,0,0.0,136.0,3.6,17.0,136.0,106.7,80.95
2016,5,6,14,15,168.0,254.0,3.55,17.0,391.5,414.5,329.08
2016,5,6,14,30,336.0,372.0,3.5,17.0,647.0,694.77,539.53
2016,5,6,14,45,230.5,367.0,3.45,17.0,552.0,573.33,447.39
2016,5,6,15,0,125.0,362.0,3.4,17.0,457.0,472.43,370.16
2016,5,6,15,15,228.5,328.5,3.25,17.0,489.5,536.68,423.0
2016,5,6,15,30,332.0,295.0,3.1,17.0,522.0,618.06,486.6
2016,5,6,15,45,172.5,249.5,3.0,17.0,367.0,403.15,321.63
2016,5,6,16,0,13.0,204.0,2.9,17.0,212.0,180.16,142.33
2016,5,6,16,15,350.0,163.0,2.7,16.5,344.5,499.2,404.92
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,732.56,584.33
2016,5,6,16,45,502.0,140.0,2.4,16.0,385.0,574.17,463.48
2016,5,6,17,0,317.0,158.0,2.3,16.0,293.0,419.14,342.39
2016,5,6,17,15,285.5,143.0,2.05,15.5,252.0,369.61,304.16
2016,5,6,17,30,254.0,128.0,1.8,15.0,211.0,321.82,265.79
2016,5,6,17,45,226.0,107.0,1.55,14.5,171.0,270.94,224.01
2016,5,6,18,0,198.0,86.0,1.3,14.0,131.0,221.82,182.47
2016,5,6,18,15,156.5,65.5,1.25,13.5,95.5,168.17,136.15
2016,5,6,18,30,115.0,45.0,1.2,13.0,60.0,117.9,91.69
2016,5,6,18,45,57.5,27.0,1.2,12.5,34.5,58.06,35.07
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,7.08,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,147.0,19.5,2.3,8.5,36.5,14.95,4.57
2016,5,7,6,0,294.0,39.0,2.6,9.0,73.0,31.77,22.21
2016,5,7,6,15,386.5,50.0,2.6,9.5,119.5,40.45,30.7
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,49.12,38.85
2016,5,7,6,45,541.5,69.0,2.65,10.5,218.0,55.11,44.36
2016,5,7,7,0,604.0,77.0,2.7,11.0,270.0,61.07,49.65
2016,5,7,7,15,646.5,83.5,2.8,12.0,323.5,65.6,53.39
2016,5,7,7,30,689.0,90.0,2.9,13.0,377.0,70.05,56.96
2016,5,7,7,45,719.0,95.0,3.05,14.0,430.0,73.17,59.27
2016,5,7,8,0,749.0,100.0,3.2,15.0,483.0,76.2,61.46
2016,5,7,8,15,772.0,104.5,3.3,15.5,534.0,85.15,68.88
2016,5,7,8,30,795.0,109.0,3.4,16.0,585.0,87.64,70.65
2016,5,7,8,45,809.0,114.0,3.5,17.0,631.5,90.06,72.22
2016,5,7,9,0,823.0,119.0,3.6,18.0,678.0,135.9,81.53
2016,5,7,9,15,836.5,122.0,3.55,18.0,720.5,194.92,117.0
2016,5,7,9,30,850.0,125.0,3.5,18.0,763.0,255.1,163.87
2016,5,7,9,45,862.0,126.0,3.45,18.5,800.5,318.49,217.4
2016,5,7,10,0,874.0,127.0,3.4,19.0,838.0,376.97,268.22
2016,5,7,10,15,880.5,129.0,3.4,19.0,868.0,434.02,318.28
2016,5,7,10,30,887.0,131.0,3.4,19.0,898.0,490.26,366.68
2016,5,7,10,45,880.0,139.5,3.45,19.5,917.5,543.16,410.64
2016,5,7,11,0,873.0,148.0,3.5,20.0,937.0,593.51,451.17
2016,5,7,11,15,874.5,149.5,3.55,20.0,951.5,641.52,489.65
2016,5,7,11,30,876.0,151.0,3.6,20.0,966.0,687.47,525.64
2016,5,7,11,45,845.5,172.5,3.65,20.5,965.0,734.27,559.55
2016,5,7,12,0,815.0,194.0,3.7,21.0,964.0,768.72,583.92
2016,5,7,12,15,813.0,193.5,3.7,21.0,962.0,803.02,609.21
2016,5,7,12,30,811.0,193.0,3.7,21.0,960.0,834.41,632.06
2016,5,7,12,45,619.0,296.5,3.75,21.0,879.0,801.27,605.51
2016,5,7,13,0,427.0,400.0,3.8,21.0,798.0,748.27,564.71
2016,5,7,13,15,426.5,392.0,3.75,20.5,784.0,759.08,574.29
2016,5,7,13,30,426.0,384.0,3.7,20.0,770.0,767.28,581.68
2016,5,7,13,45,217.0,290.0,3.7,20.0,487.0,483.46,374.47
2016,5,7,14,0,8.0,196.0,3.7,20.0,204.0,163.19,124.9
2016,5,7,14,15,323.0,224.5,3.5,20.0,489.5,551.52,431.99
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,887.24,674.63
2016,5,7,14,45,638.5,239.0,3.1,20.0,742.0,877.31,665.31
2016,5,7,15,0,639.0,225.0,2.9,20.0,709.0,863.87,656.4
2016,5,7,15,15,459.5,266.5,2.7,20.0,604.5,728.06,557.91
2016,5,7,15,30,280.0,308.0,2.5,20.0,500.0,583.05,450.7
2016,5,7,15,45,336.0,272.0,2.35,20.5,487.0,593.38,460.73
2016,5,7,16,0,392.0,236.0,2.2,21.0,474.0,599.27,466.43
2016,5,7,16,15,495.5,190.5,2.05,21.0,465.0,651.25,506.86
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,682.77,531.83
2016,5,7,16,45,574.5,134.0,1.8,21.0,406.5,631.95,495.36
2016,5,7,17,0,550.0,123.0,1.7,21.0,357.0,572.53,452.68
2016,5,7,17,15,505.0,113.5,1.55,20.5,306.0,508.75,405.71
2016,5,7,17,30,460.0,104.0,1.4,20.0,255.0,446.96,358.79
2016,5,7,17,45,399.0,92.0,1.25,19.5,206.0,374.86,302.16
2016,5,7,18,0,338.0,80.0,1.1,19.0,157.0,307.42,247.32
2016,5,7,18,15,258.5,64.0,1.15,18.5,114.0,230.94,183.9
2016,5,7,18,30,179.0,48.0,1.2,18.0,71.0,151.81,116.93
2016,5,7,18,45,89.5,29.5,1.3,17.5,41.0,83.32,52.96
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,8.65,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.08,0.0
2016,5,8,5,45,104.5,26.5,2.9,16.0,39.0,19.97,8.28
2016,5,8,6,0,209.0,44.0,3.0,16.0,69.0,32.93,22.57
2016,5,8,6,15,291.0,58.0,3.05,16.5,112.0,43.3,32.3
2016,5,8,6,30,373.0,72.0,3.1,17.0,155.0,53.61,41.7
2016,5,8,6,45,405.5,83.5,3.15,17.5,195.5,61.61,48.82
2016,5,8,7,0,438.0,95.0,3.2,18.0,236.0,69.39,55.53
2016,5,8,7,15,452.5,112.0,3.3,18.5,280.5,80.14,64.67
2016,5,8,7,30,467.0,129.0,3.4,19.0,325.0,90.42,73.21
2016,5,8,7,45,569.5,122.5,3.5,19.5,393.0,88.7,71.32
2016,5,8,8,0,672.0,116.0,3.6,20.0,461.0,84.8,67.58
2016,5,8,8,15,339.0,150.5,3.6,20.5,325.0,97.24,77.79
2016,5,8,8,30,6.0,185.0,3.6,21.0,189.0,134.33,108.55
2016,5,8,8,45,373.0,165.5,3.6,21.5,420.0,103.39,82.09
2016,5,8,9,0,740.0,146.0,3.6,22.0,651.0,138.64,84.91
2016,5,8,9,15,754.0,150.0,3.65,22.0,691.5,194.32,118.15
2016,5,8,9,30,768.0,154.0,3.7,22.0,732.0,257.11,166.27
2016,5,8,9,45,505.0,274.0,3.8,22.5,661.5,311.66,221.14
2016,5,8,10,0,242.0,394.0,3.9,23.0,591.0,347.59,258.36
2016,5,8,10,15,513.0,285.5,3.9,23.0,723.5,396.57,292.18
2016,5,8,10,30,784.0,177.0,3.9,23.0,856.0,476.87,352.9
2016,5,8,10,45,772.5,190.0,3.95,23.0,874.0,527.49,394.78
2016,5,8,11,0,761.0,203.0,4.0,23.0,892.0,577.15,434.74
2016,5,8,11,15,389.5,260.0,3.95,23.0,613.0,443.85,338.26
2016,5,8,11,30,18.0,317.0,3.9,23.0,334.0,256.38,194.43
2016,5,8,11,45,250.5,361.0,3.85,23.5,598.0,470.44,358.17
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,698.4,523.08
2016,5,8,12,15,497.0,400.0,3.75,24.0,870.5,733.58,547.31
2016,5,8,12,30,511.0,395.0,3.7,24.0,879.0,767.56,571.53
2016,5,8,12,45,266.5,369.5,3.7,24.0,622.0,556.23,419.59
2016,5,8,13,0,22.0,344.0,3.7,24.0,365.0,294.51,222.42
2016,5,8,13,15,415.5,260.5,3.6,24.0,638.5,631.56,481.36
2016,5,8,13,30,809.0,177.0,3.5,24.0,912.0,918.7,684.64
2016,5,8,13,45,805.0,174.0,3.4,24.0,889.5,929.02,689.33
2016,5,8,14,0,801.0,171.0,3.3,24.0,867.0,935.59,693.74
2016,5,8,14,15,554.0,276.0,3.25,24.0,750.0,817.64,610.9
2016,5,8,14,30,307.0,381.0,3.2,24.0,633.0,673.91,506.07
2016,5,8,14,45,327.5,357.0,3.15,24.0,615.0,673.39,508.16
2016,5,8,15,0,348.0,333.0,3.1,24.0,597.0,670.52,507.79
2016,5,8,15,15,267.0,327.5,3.0,24.0,523.5,590.48,449.58
2016,5,8,15,30,186.0,322.0,2.9,24.0,450.0,490.09,376.0
2016,5,8,15,45,428.5,235.5,2.85,24.0,503.5,657.28,505.12
2016,5,8,16,0,671.0,149.0,2.8,24.0,557.0,780.68,597.27
2016,5,8,16,15,644.5,143.0,2.55,23.5,508.0,735.46,565.92
2016,5,8,16,30,618.0,137.0,2.3,23.0,459.0,688.79,534.13
2016,5,8,16,45,484.0,146.0,2.05,23.0,381.5,564.05,442.08
2016,5,8,17,0,350.0,155.0,1.8,23.0,304.0,438.42,347.19
2016,5,8,17,15,399.5,131.0,1.55,22.5,279.5,451.95,359.19
2016,5,8,17,30,449.0,107.0,1.3,22.0,255.0,441.86,351.93
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,374.61,299.1
2016,5,8,18,0,346.0,80.0,0.9,21.0,160.0,311.09,247.82
2016,5,8,18,15,270.0,64.0,0.9,20.5,116.5,236.15,186.32
2016,5,8,18,30,194.0,48.0,0.9,20.0,73.0,168.71,129.2
2016,5,8,18,45,97.0,29.5,0.9,19.5,42.0,86.23,55.72
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,8.65,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,9,5,45,72.0,27.0,1.2,13.5,36.0,20.24,9.17
2016,5,9,6,0,144.0,46.0,1.3,14.0,64.0,34.01,23.81
2016,5,9,6,15,207.5,64.5,1.2,14.0,104.0,47.29,36.23
2016,5,9,6,30,271.0,83.0,1.1,14.0,144.0,60.44,48.3
2016,5,9,6,45,345.5,90.5,1.0,14.5,189.0,65.54,52.91
2016,5,9,7,0,420.0,98.0,0.9,15.0,234.0,71.07,57.67
2016,5,9,7,15,436.0,115.5,0.75,15.0,279.0,82.08,67.19
2016,5,9,7,30,452.0,133.0,0.6,15.0,324.0,92.59,76.1
2016,5,9,7,45,344.0,175.0,0.45,15.5,331.5,118.28,97.7
2016,5,9,8,0,236.0,217.0,0.3,16.0,339.0,138.68,114.22
2016,5,9,8,15,280.5,233.0,0.25,16.0,392.5,147.53,121.07
2016,5,9,8,30,325.0,249.0,0.2,16.0,446.0,156.09,127.67
2016,5,9,8,45,307.0,276.0,0.15,16.5,473.5,168.1,136.81
2016,5,9,9,0,289.0,303.0,0.1,17.0,501.0,200.6,147.04
2016,5,9,9,15,259.0,330.0,0.2,17.5,516.0,237.04,171.74
2016,5,9,9,30,229.0,357.0,0.3,18.0,531.0,277.8,203.16
2016,5,9,9,45,174.0,377.0,0.4,18.5,512.5,296.75,219.89
2016,5,9,10,0,119.0,397.0,0.5,19.0,494.0,309.36,231.57
2016,5,9,10,15,112.5,411.0,0.6,19.0,505.5,330.59,248.34
2016,5,9,10,30,106.0,425.0,0.7,19.0,517.0,354.02,266.43
2016,5,9,10,45,109.0,438.0,0.8,19.5,535.0,376.6,283.08
2016,5,9,11,0,112.0,451.0,0.9,20.0,553.0,399.55,299.83
2016,5,9,11,15,123.5,462.5,1.05,20.0,576.5,428.67,321.75
2016,5,9,11,30,135.0,474.0,1.2,20.0,600.0,458.75,344.23
2016,5,9,11,45,126.0,476.0,1.35,20.5,594.5,468.56,351.2
2016,5,9,12,0,117.0,478.0,1.5,21.0,589.0,477.11,357.27
2016,5,9,12,15,92.0,464.0,1.6,21.5,551.5,449.49,336.95
2016,5,9,12,30,67.0,450.0,1.7,22.0,514.0,426.45,319.85
2016,5,9,12,45,81.0,456.0,1.8,22.5,532.5,450.52,337.55
2016,5,9,13,0,95.0,462.0,1.9,23.0,551.0,475.19,355.34
2016,5,9,13,15,124.5,461.0,1.9,23.0,576.0,523.89,390.9
2016,5,9,13,30,154.0,460.0,1.9,23.0,601.0,558.17,415.98
2016,5,9,13,45,120.0,439.0,1.9,23.0,547.0,515.68,385.39
2016,5,9,14,0,86.0,418.0,1.9,23.0,493.0,451.17,339.18
2016,5,9,14,15,206.5,397.0,1.85,23.0,569.0,568.53,427.39
2016,5,9,14,30,327.0,376.0,1.8,23.0,645.0,686.51,512.16
2016,5,9,14,45,260.5,370.5,1.75,23.5,578.5,622.96,465.27
2016,5,9,15,0,194.0,365.0,1.7,24.0,512.0,537.35,403.94
2016,5,9,15,15,331.0,307.5,1.65,23.5,542.5,627.73,473.78
2016,5,9,15,30,468.0,250.0,1.6,23.0,573.0,712.42,537.02
2016,5,9,15,45,294.0,262.5,1.55,23.0,460.5,543.45,414.93
2016,5,9,16,0,120.0,275.0,1.5,23.0,348.0,382.07,294.4
2016,5,9,16,15,85.5,243.5,1.45,23.0,293.0,300.59,233.89
2016,5,9,16,30,51.0,212.0,1.4,23.0,238.0,239.79,187.15
2016,5,9,16,45,57.5,192.5,1.4,23.0,219.5,226.07,177.54
2016,5,9,17,0,64.0,173.0,1.4,23.0,201.0,211.67,167.03
2016,5,9,17,15,56.0,151.0,1.25,22.5,173.0,183.34,145.03
2016,5,9,17,30,48.0,129.0,1.1,22.0,145.0,155.34,122.88
2016,5,9,17,45,37.5,106.5,1.0,21.5,118.0,125.52,98.73
2016,5,9,18,0,27.0,84.0,0.9,21.0,91.0,96.22,74.49
2016,5,9,18,15,13.5,63.0,0.9,20.5,66.5,61.5,45.36
2016,5,9,18,30,0.0,42.0,0.9,20.0,42.0,35.42,23.25
2016,5,9,18,45,0.0,24.5,0.9,20.0,24.5,19.57,8.76
2016,5,9,19,0,0.0,7.0,0.9,20.0,7.0,5.51,0.0
2016,5,9,19,15,0.0,3.5,0.9,19.5,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.7,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.6,16.0,6.0,4.72,0.0
2016,5,10,5,45,2.0,23.5,0.55,16.5,24.0,17.8,7.65
2016,5,10,6,0,4.0,41.0,0.5,17.0,42.0,30.51,20.6
2016,5,10,6,15,19.5,62.0,0.5,17.0,66.5,45.18,34.0
2016,5,10,6,30,35.0,83.0,0.5,17.0,91.0,59.64,47.05
2016,5,10,6,45,50.5,104.5,0.55,17.5,119.5,74.21,59.83
2016,5,10,7,0,66.0,126.0,0.6,18.0,148.0,88.59,72.14
2016,5,10,7,15,151.0,147.5,0.8,18.5,208.5,101.65,83.07
2016,5,10,7,30,236.0,169.0,1.0,19.0,269.0,112.89,92.25
2016,5,10,7,45,282.0,186.0,1.2,20.0,321.0,123.17,100.27
2016,5,10,8,0,328.0,203.0,1.4,21.0,373.0,133.17,107.92
2016,5,10,8,15,350.5,221.0,1.55,21.5,419.0,142.86,115.4
2016,5,10,8,30,373.0,239.0,1.7,22.0,465.0,152.14,122.48
2016,5,10,8,45,554.0,194.5,1.9,22.5,559.5,124.07,98.75
2016,5,10,9,0,735.0,150.0,2.1,23.0,654.0,139.47,85.48
2016,5,10,9,15,748.5,154.0,2.25,23.5,694.5,194.63,117.67
2016,5,10,9,30,762.0,158.0,2.4,24.0,735.0,257.01,164.47
2016,5,10,9,45,754.5,172.0,2.6,24.5,766.0,309.57,208.39
2016,5,10,10,0,747.0,186.0,2.8,25.0,797.0,366.71,256.64
2016,5,10,10,15,472.5,309.5,2.75,24.5,701.0,394.83,288.26
2016,5,10,10,30,198.0,433.0,2.7,24.0,605.0,395.88,295.16
2016,5,10,10,45,485.0,315.0,2.65,24.0,752.0,473.19,352.05
2016,5,10,11,0,772.0,197.0,2.6,24.0,899.0,574.58,427.75
2016,5,10,11,15,603.5,297.0,2.45,24.0,851.5,593.42,441.64
2016,5,10,11,30,435.0,397.0,2.3,24.0,804.0,597.79,443.74
2016,5,10,11,45,377.5,426.5,2.2,24.0,782.0,606.37,449.59
2016,5,10,12,0,320.0,456.0,2.1,24.0,760.0,612.56,453.12
2016,5,10,12,15,554.0,327.5,2.15,24.0,854.0,717.06,530.92
2016,5,10,12,30,788.0,199.0,2.2,24.0,948.0,815.71,603.24
2016,5,10,12,45,802.0,187.5,2.3,24.5,944.5,847.45,624.57
2016,5,10,13,0,816.0,176.0,2.4,25.0,941.0,876.34,643.48
2016,5,10,13,15,812.5,175.0,2.45,25.0,925.5,896.12,657.07
2016,5,10,13,30,809.0,174.0,2.5,25.0,910.0,912.32,668.46
2016,5,10,13,45,803.5,171.5,2.65,25.5,888.0,921.67,674.99
2016,5,10,14,0,798.0,169.0,2.8,26.0,866.0,927.25,679.17
2016,5,10,14,15,789.0,167.0,2.8,25.5,836.0,926.28,680.68
2016,5,10,14,30,780.0,165.0,2.8,25.0,806.0,921.58,679.91
2016,5,10,14,45,659.0,213.5,2.85,25.0,739.0,867.58,644.78
2016,5,10,15,0,538.0,262.0,2.9,25.0,672.0,794.35,594.1
2016,5,10,15,15,442.0,277.5,2.8,25.0,602.5,718.54,540.85
2016,5,10,15,30,346.0,293.0,2.7,25.0,533.0,623.92,473.6
2016,5,10,15,45,468.0,232.0,2.6,25.0,532.5,686.37,522.38
2016,5,10,16,0,590.0,171.0,2.5,25.0,532.0,729.49,556.17
2016,5,10,16,15,432.0,193.5,2.35,24.5,446.0,596.77,460.18
2016,5,10,16,30,274.0,216.0,2.2,24.0,360.0,461.66,360.12
2016,5,10,16,45,165.0,194.0,2.05,24.0,278.0,328.12,258.41
2016,5,10,17,0,56.0,172.0,1.9,24.0,196.0,204.03,160.16
2016,5,10,17,15,246.5,142.0,1.7,23.5,227.5,337.05,269.44
2016,5,10,17,30,437.0,112.0,1.5,23.0,259.0,437.28,348.28
2016,5,10,17,45,384.5,98.5,1.3,22.5,211.0,370.2,294.97
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,306.96,244.08
2016,5,10,18,15,258.5,68.0,1.1,21.5,119.5,233.24,183.7
2016,5,10,18,30,185.0,51.0,1.1,21.0,76.0,156.32,119.52
2016,5,10,18,45,108.0,31.5,1.1,20.5,44.5,93.11,62.5
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,20.48,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,4.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,3.93,0.0
2016,5,11,5,45,0.0,19.5,2.0,16.5,19.5,14.87,5.69
2016,5,11,6,0,0.0,34.0,2.3,17.0,34.0,25.83,16.57
2016,5,11,6,15,0.0,54.0,2.4,17.5,54.0,40.24,29.59
2016,5,11,6,30,0.0,74.0,2.5,18.0,74.0,54.47,42.33
2016,5,11,6,45,6.0,94.5,2.6,18.5,96.5,68.98,55.07
2016,5,11,7,0,12.0,115.0,2.7,19.0,119.0,83.4,67.48
2016,5,11,7,15,6.0,115.5,2.75,19.5,117.5,84.94,68.51
2016,5,11,7,30,0.0,116.0,2.8,20.0,116.0,86.13,69.17
2016,5,11,7,45,13.0,155.0,2.85,20.5,162.0,112.57,91.33
2016,5,11,8,0,26.0,194.0,2.9,21.0,208.0,138.18,112.38
2016,5,11,8,15,39.0,223.0,2.9,21.0,246.0,149.32,121.27
2016,5,11,8,30,52.0,252.0,2.9,21.0,284.0,165.96,134.68
2016,5,11,8,45,47.5,268.0,2.95,21.5,299.0,175.16,141.57
2016,5,11,9,0,43.0,284.0,3.0,22.0,314.0,189.95,145.06
2016,5,11,9,15,233.0,293.0,3.05,22.0,469.0,212.81,154.0
2016,5,11,9,30,423.0,302.0,3.1,22.0,624.0,271.2,190.79
2016,5,11,9,45,346.0,346.0,3.15,22.0,617.5,316.1,229.73
2016,5,11,10,0,269.0,390.0,3.2,22.0,611.0,346.66,257.19
2016,5,11,10,15,270.5,405.5,3.2,22.0,634.5,381.4,284.99
2016,5,11,10,30,272.0,421.0,3.2,22.0,658.0,416.36,312.6
2016,5,11,10,45,292.5,427.5,3.25,22.0,688.5,454.81,342.38
2016,5,11,11,0,313.0,434.0,3.3,22.0,719.0,494.97,373.15
2016,5,11,11,15,276.5,452.0,3.2,22.0,707.0,511.25,385.56
2016,5,11,11,30,240.0,470.0,3.1,22.0,695.0,521.38,393.03
2016,5,11,11,45,241.5,474.0,3.05,22.0,702.0,544.38,410.11
2016,5,11,12,0,243.0,478.0,3.0,22.0,709.0,566.77,426.48
2016,5,11,12,15,253.5,476.0,2.95,22.0,717.0,598.61,449.54
2016,5,11,12,30,264.0,474.0,2.9,22.0,725.0,623.69,467.65
2016,5,11,12,45,208.5,476.0,2.85,22.0,673.5,585.02,439.33
2016,5,11,13,0,153.0,478.0,2.8,22.0,622.0,552.2,415.03
2016,5,11,13,15,171.5,469.5,2.75,22.0,628.5,571.18,429.58
2016,5,11,13,30,190.0,461.0,2.7,22.0,635.0,589.65,443.47
2016,5,11,13,45,140.5,441.5,2.65,22.0,568.5,535.16,403.62
2016,5,11,14,0,91.0,422.0,2.6,22.0,502.0,458.43,347.52
2016,5,11,14,15,138.5,413.5,2.55,22.0,530.0,519.45,394.03
2016,5,11,14,30,186.0,405.0,2.5,22.0,558.0,560.63,425.27
2016,5,11,14,45,235.5,378.0,2.45,22.5,563.5,584.18,443.31
2016,5,11,15,0,285.0,351.0,2.4,23.0,569.0,626.66,474.45
2016,5,11,15,15,314.0,323.0,2.25,23.0,551.0,625.77,474.96
2016,5,11,15,30,343.0,295.0,2.1,23.0,533.0,622.13,473.83
2016,5,11,15,45,330.0,276.0,2.0,23.0,492.0,587.67,449.92
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,551.98,425.12
2016,5,11,16,15,302.0,236.0,1.75,22.5,409.0,511.43,397.05
2016,5,11,16,30,287.0,215.0,1.6,22.0,367.0,470.17,368.02
2016,5,11,16,45,272.5,196.5,1.45,22.0,328.5,431.65,339.8
2016,5,11,17,0,258.0,178.0,1.3,22.0,290.0,392.98,310.97
2016,5,11,17,15,360.0,142.0,1.15,21.5,276.0,416.4,331.71
2016,5,11,17,30,462.0,106.0,1.0,21.0,262.0,446.14,355.36
2016,5,11,17,45,418.0,92.5,0.9,21.0,215.0,383.23,305.54
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,323.26,257.09
2016,5,11,18,15,297.0,64.5,0.8,20.5,124.0,248.42,195.99
2016,5,11,18,30,220.0,50.0,0.8,20.0,80.0,181.14,139.27
2016,5,11,18,45,110.0,33.0,0.85,20.0,48.0,95.52,65.13
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,12.98,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,6.29,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,11.02,0.0
2016,5,12,5,45,130.5,29.5,1.25,16.5,46.5,22.18,11.57
2016,5,12,6,0,261.0,45.0,1.4,17.0,79.0,33.95,23.59
2016,5,12,6,15,342.0,57.5,1.35,17.5,123.5,43.36,32.35
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,52.76,40.85
2016,5,12,6,45,481.5,79.0,1.3,18.5,217.5,61.78,48.79
2016,5,12,7,0,540.0,88.0,1.3,19.0,267.0,68.06,54.13
2016,5,12,7,15,270.0,107.0,1.3,19.5,196.5,76.78,61.42
2016,5,12,7,30,0.0,126.0,1.3,20.0,126.0,92.73,74.77
2016,5,12,7,45,7.0,154.0,1.35,20.5,158.0,111.87,90.57
2016,5,12,8,0,14.0,182.0,1.4,21.0,190.0,130.69,105.83
2016,5,12,8,15,8.5,178.5,1.4,21.5,183.5,129.52,104.23
2016,5,12,8,30,3.0,175.0,1.4,22.0,177.0,127.99,102.42
2016,5,12,8,45,9.5,206.5,1.4,22.5,213.5,149.01,119.21
2016,5,12,9,0,16.0,238.0,1.4,23.0,250.0,171.66,130.55
2016,5,12,9,15,21.5,265.0,1.3,23.0,281.5,193.14,146.24
2016,5,12,9,30,27.0,292.0,1.2,23.0,313.0,206.94,156.08
2016,5,12,9,45,27.0,305.0,1.2,23.5,327.0,221.0,166.26
2016,5,12,10,0,27.0,318.0,1.2,24.0,341.0,235.22,176.54
2016,5,12,10,15,22.0,306.5,1.05,24.0,326.0,235.98,176.95
2016,5,12,10,30,17.0,295.0,0.9,24.0,311.0,228.88,171.44
2016,5,12,10,45,142.0,371.0,0.8,24.5,501.0,344.63,255.59
2016,5,12,11,0,267.0,447.0,0.7,25.0,691.0,478.19,348.85
2016,5,12,11,15,324.0,432.5,0.6,25.0,733.5,524.37,380.14
2016,5,12,11,30,381.0,418.0,0.5,25.0,776.0,574.34,414.26
2016,5,12,11,45,627.0,277.5,0.45,25.5,872.0,663.45,476.36
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,747.62,534.01
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.0,783.42,558.86
2016,5,12,12,30,873.0,137.0,0.6,26.0,968.0,816.47,581.44
2016,5,12,12,45,859.0,145.0,0.7,26.0,957.5,841.43,598.6
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,862.76,613.64
2016,5,12,13,15,841.0,152.0,0.9,26.0,931.5,881.86,627.38
2016,5,12,13,30,837.0,151.0,1.0,26.0,916.0,912.49,648.47
2016,5,12,13,45,832.0,149.0,1.1,26.0,894.0,922.78,656.73
2016,5,12,14,0,827.0,147.0,1.2,26.0,872.0,929.27,662.96
2016,5,12,14,15,819.0,145.0,1.3,26.0,842.5,929.2,665.17
2016,5,12,14,30,811.0,143.0,1.4,26.0,813.0,925.34,665.12
2016,5,12,14,45,800.5,140.5,1.5,26.0,777.5,914.96,660.98
2016,5,12,15,0,790.0,138.0,1.6,26.0,742.0,900.99,654.59
2016,5,12,15,15,776.0,135.0,1.6,25.5,701.5,879.86,643.64
2016,5,12,15,30,762.0,132.0,1.6,25.0,661.0,855.53,630.62
2016,5,12,15,45,742.5,128.5,1.65,25.0,615.5,822.8,611.25
2016,5,12,16,0,723.0,125.0,1.7,25.0,570.0,793.16,593.81
2016,5,12,16,15,697.5,119.5,1.65,24.5,519.5,748.43,565.96
2016,5,12,16,30,672.0,114.0,1.6,24.0,469.0,702.15,536.65
2016,5,12,16,45,446.0,145.5,1.6,24.0,371.0,529.06,411.65
2016,5,12,17,0,220.0,177.0,1.6,24.0,273.0,362.68,285.18
2016,5,12,17,15,204.0,155.5,1.5,23.5,235.5,305.8,243.18
2016,5,12,17,30,188.0,134.0,1.4,23.0,198.0,265.77,212.41
2016,5,12,17,45,164.5,113.0,1.3,22.5,161.5,222.37,177.87
2016,5,12,18,0,141.0,92.0,1.2,22.0,125.0,180.5,143.61
2016,5,12,18,15,110.0,71.0,1.1,21.5,93.0,136.35,106.61
2016,5,12,18,30,79.0,50.0,1.0,21.0,61.0,94.53,70.96
2016,5,12,18,45,39.5,31.0,0.95,20.5,36.5,54.11,35.24
2016,5,12,19,0,0.0,12.0,0.9,20.0,12.0,9.14,0.0
2016,5,12,19,15,0.0,6.0,0.9,19.5,6.0,4.72,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,1.65,18.0,3.0,2.36,0.0
2016,5,13,5,30,0.0,6.0,1.6,18.0,6.0,4.72,0.0
2016,5,13,5,45,0.0,21.5,1.6,18.0,21.5,16.41,7.21
2016,5,13,6,0,0.0,37.0,1.6,18.0,37.0,27.96,18.4
2016,5,13,6,15,2.0,58.0,1.65,18.0,58.5,42.99,31.97
2016,5,13,6,30,4.0,79.0,1.7,18.0,80.0,57.84,45.3
2016,5,13,6,45,13.0,99.5,1.75,18.0,104.0,72.34,58.12
2016,5,13,7,0,22.0,120.0,1.8,18.0,128.0,86.78,70.65
2016,5,13,7,15,11.0,68.5,1.95,18.0,72.5,52.72,40.79
2016,5,13,7,30,0.0,17.0,2.1,18.0,17.0,12.95,5.78
2016,5,13,7,45,0.0,56.5,2.25,18.5,56.5,43.3,32.27
2016,5,13,8,0,0.0,96.0,2.4,19.0,96.0,73.42,58.05
2016,5,13,8,15,0.0,114.0,2.45,19.0,114.0,86.41,68.92
2016,5,13,8,30,0.0,132.0,2.5,19.0,132.0,99.23,79.58
2016,5,13,8,45,0.0,135.0,2.65,19.0,135.0,101.62,81.34
2016,5,13,9,0,0.0,138.0,2.8,19.0,138.0,104.19,79.53
2016,5,13,9,15,5.0,180.0,2.8,19.0,184.0,134.76,103.66
2016,5,13,9,30,10.0,222.0,2.8,19.0,230.0,166.0,128.0
2016,5,13,9,45,133.0,308.5,2.85,19.5,417.5,244.97,184.81
2016,5,13,10,0,256.0,395.0,2.9,20.0,605.0,344.23,257.51
2016,5,13,10,15,346.0,377.0,2.8,20.0,672.5,390.62,292.16
2016,5,13,10,30,436.0,359.0,2.7,20.0,740.0,442.85,332.18
2016,5,13,10,45,471.5,365.0,2.65,20.5,786.5,496.75,373.24
2016,5,13,11,0,507.0,371.0,2.6,21.0,833.0,553.65,415.66
2016,5,13,11,15,390.0,417.5,2.5,21.5,777.0,551.43,413.91
2016,5,13,11,30,273.0,464.0,2.4,22.0,721.0,538.65,403.59
2016,5,13,11,45,301.5,460.0,2.35,22.5,746.0,576.95,431.05
2016,5,13,12,0,330.0,456.0,2.3,23.0,771.0,616.43,458.65
2016,5,13,12,15,368.0,436.5,2.25,23.0,787.5,651.38,483.99
2016,5,13,12,30,406.0,417.0,2.2,23.0,804.0,686.6,509.36
2016,5,13,12,45,425.5,410.0,2.15,23.5,812.5,726.62,536.06
2016,5,13,13,0,445.0,403.0,2.1,24.0,821.0,757.75,556.46
2016,5,13,13,15,388.0,417.5,2.1,24.0,778.0,727.09,535.08
