Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,45,229.0,301.5,2.95,19.0,522.5,453.88,350.38
2016,5,23,13,0,8.0,182.0,2.9,19.0,190.0,149.68,114.04
2016,5,23,13,15,449.5,154.0,2.8,19.0,570.5,549.72,431.51
2016,5,23,13,30,891.0,126.0,2.7,19.0,951.0,905.18,683.58
2016,5,23,13,45,879.0,129.5,2.65,19.0,927.5,914.4,686.75
2016,5,23,14,0,867.0,133.0,2.6,19.0,904.0,919.84,690.63
2016,5,23,14,15,859.5,131.5,2.55,19.0,875.0,921.06,691.82
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,918.53,690.64
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,921.32,693.22
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,907.38,684.55
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,782.24,598.32
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,624.97,483.64
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,726.6,563.87
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,798.99,617.75
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,648.4,508.44
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,492.91,390.84
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,424.62,339.62
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,343.16,276.61
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,305.93,248.2
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,269.03,219.16
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,345.5,281.29
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,383.47,309.29
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,309.79,248.12
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,242.2,190.73
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,163.48,123.14
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,94.81,50.46
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,31.99,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,7.87,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,16.25,1.84
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,26.46,16.98
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,36.64,26.72
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,43.69,33.38
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,50.71,39.8
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,55.58,44.09
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,60.42,48.23
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,64.26,51.27
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,68.03,54.16
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,76.35,60.94
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,78.96,62.7
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,80.96,64.05
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,82.86,65.32
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,84.19,66.11
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,118.23,70.04
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,183.6,106.74
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,241.1,148.92
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,298.5,196.1
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,355.9,244.86
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,411.83,292.87
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,466.99,339.34
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,519.79,382.03
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,571.19,422.16
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,619.94,459.8
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,666.7,494.84
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,709.92,525.77
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,750.75,554.17
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,787.57,580.25
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,821.55,603.15
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,851.69,621.62
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,878.58,637.87
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,899.91,651.75
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,917.57,663.35
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,853.77,621.1
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,753.81,550.61
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,862.77,630.81
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,937.24,680.63
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,928.82,675.47
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,916.67,668.9
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,898.68,659.92
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,877.29,648.77
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,848.6,631.47
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,826.54,618.64
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,788.48,593.85
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,748.19,567.48
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,699.88,535.62
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,650.38,502.4
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,592.74,462.01
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,538.3,422.41
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,472.89,373.34
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,409.99,324.23
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,335.88,265.04
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,267.68,208.16
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,187.1,139.82
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,114.51,63.95
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,39.05,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,8.26,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,16.07,2.27
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,26.86,17.07
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,36.62,26.29
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,44.06,33.18
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,51.46,39.82
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,56.62,44.29
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,61.71,48.56
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,65.49,51.58
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,69.2,54.48
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,78.26,61.9
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,81.42,64.2
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,83.3,65.43
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,85.08,66.58
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,86.02,66.9
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,118.56,69.95
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,183.76,105.88
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,241.24,147.27
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,298.16,193.33
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,354.88,240.84
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,410.04,287.6
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,464.46,332.99
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,516.97,375.14
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,568.1,414.93
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,615.84,451.95
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,661.62,486.63
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,703.98,517.41
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,743.94,545.8
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,780.28,571.54
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,813.84,594.55
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,841.2,612.87
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,865.17,629.01
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,884.49,641.32
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,900.18,651.32
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,909.94,658.05
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,915.92,662.5
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,916.8,663.32
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,913.94,661.88
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,916.57,664.15
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,902.19,655.46
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,852.05,624.83
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,792.98,586.87
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,762.12,568.11
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,728.52,546.96
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,726.08,547.77
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,716.57,542.62
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,665.81,508.45
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,614.47,472.71
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,556.26,431.65
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,498.81,389.88
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,432.11,339.63
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,368.43,289.93
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,292.08,229.29
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,227.88,176.14
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,155.77,115.35
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,90.59,51.28
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,29.66,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,8.26,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,15.99,2.69
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,29.97,19.57
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,43.57,32.16
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,57.34,44.67
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,70.84,56.74
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,79.64,64.35
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,88.32,71.63
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,104.83,85.46
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,124.06,101.35
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,136.13,110.7
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,153.09,123.97
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,159.04,128.21
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,161.97,129.97
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,131.8,104.62
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,133.7,85.18
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,185.81,112.6
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,239.33,150.84
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,292.23,193.03
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,350.27,240.61
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,391.82,281.48
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,411.72,302.19
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,472.86,346.14
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,551.92,404.55
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,597.86,439.89
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,642.18,473.34
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,683.62,504.0
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,723.07,532.62
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,758.17,557.71
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,790.68,580.63
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,816.51,598.92
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,838.96,614.81
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,857.53,627.4
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,872.62,637.67
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,880.6,643.36
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,884.91,646.8
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,883.83,646.44
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,887.88,649.64
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,877.37,643.68
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,863.49,635.71
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,842.3,622.57
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,818.15,607.52
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,531.96,404.46
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,195.22,147.61
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,454.5,353.28
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,674.71,516.55
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,627.01,481.27
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,578.53,446.96
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,513.32,400.24
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,458.01,359.43
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,396.81,312.98
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,338.39,267.09
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,271.18,212.76
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,209.89,161.74
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,143.66,106.06
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,83.14,48.16
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,26.27,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,8.65,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,16.63,3.45
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,28.58,18.35
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,40.45,29.35
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,49.68,37.75
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,58.82,45.86
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,65.95,52.0
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,75.18,59.78
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,79.99,63.74
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,84.66,67.51
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,88.25,70.18
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,91.67,72.67
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,93.54,73.84
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,95.28,74.91
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,95.93,75.06
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,124.4,77.55
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,184.73,110.71
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,238.33,148.82
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,291.54,191.41
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,345.32,236.0
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,397.97,280.31
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,450.27,323.58
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,500.69,363.69
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,549.97,401.61
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,596.26,437.22
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,640.92,470.72
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,682.32,501.08
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,721.47,529.21
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,686.58,501.79
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,619.94,451.79
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,735.18,537.07
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,840.69,613.02
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,791.78,575.33
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,711.71,517.47
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,813.17,591.54
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,890.76,646.1
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,758.4,553.23
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,582.25,427.74
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,744.25,546.79
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,869.67,633.89
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,849.34,621.23
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,825.99,608.09
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,795.77,589.16
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,763.09,568.55
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,723.07,542.5
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,681.38,514.78
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,633.78,482.48
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,585.33,448.91
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,527.92,408.69
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,464.76,363.09
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,404.5,317.93
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,346.85,273.03
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,278.39,217.97
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,215.9,166.18
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,149.52,110.54
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,89.55,53.57
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,28.67,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,9.05,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,17.55,4.47
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,28.91,18.86
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,39.03,28.4
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,46.4,35.23
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,53.72,41.79
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,58.13,45.5
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,62.54,49.07
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,66.3,52.06
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,70.0,54.93
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,78.08,61.47
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,80.27,62.93
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,82.54,64.48
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,84.68,65.91
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,85.92,66.6
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,116.41,69.06
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,190.86,116.33
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,259.48,171.15
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,293.9,193.32
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,351.67,236.52
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,407.33,283.43
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,462.18,328.91
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,505.37,365.07
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,531.62,385.74
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,575.21,417.61
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,618.88,448.74
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,683.64,497.02
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,744.64,543.11
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,781.05,568.34
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,814.61,590.81
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,842.76,608.27
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,867.53,623.52
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,888.35,637.52
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,905.54,649.32
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,917.21,657.73
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,925.03,663.86
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,926.77,666.99
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,924.67,667.86
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,917.41,664.27
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,906.46,658.46
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,887.85,646.64
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,865.88,632.77
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,848.39,621.91
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,817.46,602.17
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,779.44,580.03
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,739.25,556.08
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,692.26,526.89
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,644.04,496.13
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,590.28,458.0
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,534.27,417.15
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,470.57,368.78
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,409.14,320.51
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,337.61,263.73
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,271.57,209.11
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,195.06,144.93
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,127.82,79.54
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,43.73,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.18,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.27,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,5.3,0.0
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,8.34,1.62
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,11.77,4.73
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,15.21,7.84
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,19.42,11.55
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,23.64,15.21
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,14.86,7.43
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,6.09,0.0
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,55.68,42.79
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,101.9,81.99
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,138.85,112.57
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,175.53,142.38
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,183.21,147.96
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,210.05,156.94
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,208.91,155.54
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,209.4,159.63
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,186.73,141.84
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,161.15,121.84
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,197.39,149.76
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,234.52,178.04
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,252.83,191.47
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,271.68,205.25
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,247.41,186.84
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,221.69,167.31
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,370.22,280.01
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,522.55,391.42
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,493.17,368.95
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,449.9,336.96
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,539.91,404.06
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,636.34,473.78
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,524.46,393.2
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,401.7,302.95
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,298.7,226.85
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,183.75,139.27
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,277.28,211.85
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,363.82,277.29
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,294.75,225.24
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,210.63,161.07
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,206.65,158.83
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,202.71,156.44
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,181.56,140.19
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,160.43,123.84
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,168.22,130.61
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,176.26,137.55
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,205.76,162.14
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,220.32,174.73
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,194.38,154.65
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,168.47,134.29
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,142.54,113.2
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,116.88,91.95
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,90.13,69.53
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,64.12,47.44
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,37.79,24.98
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,16.83,6.44
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,8.65,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,8.65,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,16.77,4.59
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,29.48,19.28
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,41.66,30.56
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,55.33,42.94
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,68.64,54.84
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,81.78,66.23
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,94.5,77.0
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,107.61,87.88
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,120.21,98.14
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,131.9,107.46
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,143.11,116.25
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,164.02,132.97
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,177.88,143.65
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,187.03,150.37
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,197.73,145.48
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,230.03,162.08
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,262.27,182.35
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,310.73,221.93
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,346.32,251.74
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,357.69,264.44
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,355.33,265.35
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,324.98,243.3
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,287.86,215.66
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,293.99,220.34
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,299.89,224.7
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,318.19,237.79
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,337.08,251.19
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,483.89,359.99
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,642.93,472.91
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,609.88,448.07
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,560.26,412.59
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,637.14,468.83
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,703.96,516.7
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,699.93,513.82
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,693.61,509.92
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,672.39,495.49
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,649.09,479.68
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,774.8,573.48
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,874.16,643.67
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,716.95,535.62
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,526.0,397.78
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,675.23,512.25
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,774.72,585.48
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,642.85,492.48
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,504.92,391.45
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,515.81,402.08
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,503.89,395.03
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,456.63,360.43
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,409.41,325.14
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,358.97,285.68
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,309.61,245.95
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,252.44,199.28
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,199.25,154.57
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,142.31,106.16
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,91.9,58.64
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,29.17,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,9.44,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,18.2,5.7
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,28.1,18.03
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,38.06,27.22
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,47.84,36.12
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,55.37,42.87
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,60.3,47.1
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,65.19,51.14
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,69.07,54.21
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,72.86,57.14
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,75.38,58.95
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,77.82,60.68
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,86.38,67.51
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,88.24,68.7
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,89.82,69.66
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,116.44,71.36
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,170.56,97.96
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,225.7,136.95
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,281.11,181.32
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,340.2,230.17
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,384.42,274.27
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,404.87,296.04
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,445.28,326.13
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,488.07,357.49
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,554.33,406.74
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,632.72,465.29
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,612.03,447.79
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,548.07,399.09
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,588.15,427.83
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,625.54,453.78
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,639.97,463.74
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,652.68,472.69
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,508.89,372.68
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,352.66,260.13
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,556.56,411.01
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,749.29,544.87
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,678.65,494.82
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,620.83,454.57
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,758.62,556.26
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,870.56,634.16
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,850.98,621.43
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,828.25,608.01
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,803.92,593.54
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,771.66,573.67
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,732.98,549.96
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,692.53,524.58
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,643.01,490.68
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,592.98,455.76
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,536.3,415.71
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,480.35,375.04
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,409.48,321.21
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,349.79,274.23
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,282.39,220.77
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,220.83,170.28
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,153.29,114.0
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,95.1,61.4
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,30.1,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,9.44,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,18.09,5.81
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,29.66,19.32
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,41.2,29.92
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,50.07,37.97
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,58.89,45.74
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,67.15,52.81
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,72.5,57.2
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,76.39,60.23
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,80.18,63.12
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,83.02,65.15
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,85.75,67.07
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,87.88,68.61
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,89.86,70.04
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,90.7,70.38
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,123.04,77.56
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,176.02,103.48
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,230.15,141.5
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,295.47,202.44
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,339.76,245.25
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,378.62,274.59
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,420.24,305.96
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,444.67,324.75
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,465.66,340.29
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,541.45,396.26
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,632.61,463.53
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,673.96,493.59
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,713.16,521.84
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,748.26,546.31
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,780.77,568.52
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,807.7,584.95
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,831.45,599.19
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,851.94,611.96
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,868.99,622.55
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,880.35,630.15
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,888.06,635.59
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,889.88,636.8
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,888.06,635.85
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,757.5,549.05
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,593.78,433.79
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,732.51,538.19
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,841.54,614.76
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,693.43,514.07
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,535.77,401.67
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,636.72,480.66
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,707.33,534.2
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,664.98,505.77
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,618.27,474.04
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,563.21,435.42
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,508.59,395.96
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,447.12,349.58
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,387.86,303.3
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,319.02,248.9
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,255.45,196.72
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,183.4,136.57
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,119.0,78.08
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,40.54,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,9.44,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,18.24,6.12
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,28.17,18.12
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,40.3,29.19
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,47.51,35.78
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,54.67,42.1
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,59.96,46.61
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,65.18,50.91
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,93.57,74.77
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,126.22,101.56
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,139.64,111.89
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,152.41,121.57
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,164.99,130.95
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,177.07,139.78
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,188.42,148.0
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,209.23,152.21
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,231.57,162.66
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,269.53,187.67
