Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,15,652.5,241.5,3.25,30.0,801.5,382.8,267.09
2016,6,12,10,30,443.0,363.0,3.2,30.0,758.0,421.48,302.35
2016,6,12,10,45,403.5,390.5,3.2,30.5,757.5,453.07,327.19
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,484.38,350.69
2016,6,12,11,15,470.5,388.5,3.2,31.0,834.5,547.48,396.74
2016,6,12,11,30,577.0,359.0,3.2,31.0,912.0,621.85,450.3
2016,6,12,11,45,731.5,246.0,3.2,31.0,953.0,669.08,486.33
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,711.21,519.58
2016,6,12,12,15,885.0,133.0,3.25,31.0,994.5,746.24,545.11
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,778.62,568.45
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,806.22,586.65
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,830.66,602.21
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,850.58,615.79
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,867.0,627.15
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.0,877.23,634.55
2016,6,12,14,0,849.0,135.0,3.7,32.0,903.0,883.79,639.68
2016,6,12,14,15,840.5,133.5,3.65,32.0,874.5,884.91,640.84
2016,6,12,14,30,832.0,132.0,3.6,32.0,846.0,882.38,639.75
2016,6,12,14,45,814.5,134.0,3.6,32.0,810.0,884.39,642.07
2016,6,12,15,0,797.0,136.0,3.6,32.0,774.0,870.13,633.7
2016,6,12,15,15,784.0,133.0,3.5,31.5,735.0,851.52,623.36
2016,6,12,15,30,771.0,130.0,3.4,31.0,696.0,829.72,610.92
2016,6,12,15,45,747.5,130.0,3.3,31.0,651.5,799.01,591.22
2016,6,12,16,0,724.0,130.0,3.2,31.0,607.0,770.79,573.21
2016,6,12,16,15,703.5,126.0,3.05,30.5,561.0,733.93,550.04
2016,6,12,16,30,683.0,122.0,2.9,30.0,515.0,695.21,525.29
2016,6,12,16,45,541.5,146.0,2.75,30.0,439.5,583.39,444.76
2016,6,12,17,0,400.0,170.0,2.6,30.0,364.0,488.16,374.34
2016,6,12,17,15,379.5,153.5,2.4,29.5,321.0,442.19,341.65
2016,6,12,17,30,359.0,137.0,2.2,29.0,278.0,396.35,308.0
2016,6,12,17,45,400.5,113.0,2.05,28.5,249.0,380.39,296.73
2016,6,12,18,0,442.0,89.0,1.9,28.0,220.0,359.06,280.12
2016,6,12,18,15,381.5,77.5,1.8,27.0,175.0,294.44,229.12
2016,6,12,18,30,321.0,66.0,1.7,26.0,130.0,234.97,180.75
2016,6,12,18,45,237.0,51.5,1.65,25.5,91.0,168.38,125.73
2016,6,12,19,0,153.0,37.0,1.6,25.0,52.0,110.69,76.71
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.0,46.15,8.07
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,115.5,12.5,1.6,16.5,21.0,9.83,0.0
2016,6,13,5,30,231.0,25.0,1.8,17.0,42.0,20.51,8.36
2016,6,13,5,45,349.5,35.0,2.05,17.5,83.0,28.73,18.78
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,37.05,26.61
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,43.09,32.2
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,49.15,37.62
2016,6,13,6,45,664.0,64.0,2.7,19.5,275.5,52.47,40.46
2016,6,13,7,0,719.0,68.0,2.9,20.0,329.0,60.42,47.23
2016,6,13,7,15,752.0,72.5,2.9,20.0,382.0,64.08,50.25
2016,6,13,7,30,785.0,77.0,2.9,20.0,435.0,67.67,53.17
2016,6,13,7,45,813.5,79.0,2.95,20.5,488.5,69.35,54.3
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,71.05,55.43
2016,6,13,8,15,859.5,84.0,2.9,21.5,591.5,81.41,63.91
2016,6,13,8,30,877.0,87.0,2.8,22.0,641.0,83.96,65.7
2016,6,13,8,45,893.0,87.5,2.75,22.5,687.5,84.81,66.08
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,100.72,63.93
2016,6,13,9,15,919.0,90.0,2.6,23.0,775.5,159.95,88.04
2016,6,13,9,30,929.0,92.0,2.5,23.0,817.0,219.71,128.41
2016,6,13,9,45,938.0,92.0,2.4,23.5,853.5,278.26,175.02
2016,6,13,10,0,947.0,92.0,2.3,24.0,890.0,336.69,224.26
2016,6,13,10,15,952.0,93.5,2.15,24.0,919.5,394.4,273.77
2016,6,13,10,30,957.0,95.0,2.0,24.0,949.0,451.09,321.65
2016,6,13,10,45,961.0,95.5,1.9,24.5,971.5,505.4,365.81
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,558.11,407.13
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,607.93,444.74
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,655.56,479.31
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,699.9,510.62
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,741.64,539.1
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,779.55,565.25
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,814.51,588.26
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.0,844.49,605.61
2016,6,13,13,0,959.0,102.0,1.3,28.0,1026.0,871.01,620.58
2016,6,13,13,15,955.5,101.5,1.25,28.0,1011.5,893.0,633.81
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,911.23,644.7
2016,6,13,13,45,947.0,100.5,1.15,28.0,975.0,924.32,652.41
2016,6,13,14,0,942.0,100.0,1.1,28.0,953.0,933.49,657.79
2016,6,13,14,15,936.0,99.0,1.05,28.0,924.5,937.36,660.01
2016,6,13,14,30,930.0,98.0,1.0,28.0,896.0,937.29,659.95
2016,6,13,14,45,921.0,97.0,0.95,28.0,861.0,930.66,655.98
2016,6,13,15,0,912.0,96.0,0.9,28.0,826.0,920.24,649.85
2016,6,13,15,15,901.5,94.0,0.85,28.0,786.0,903.79,640.11
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,883.81,628.31
2016,6,13,15,45,877.5,90.0,0.8,28.0,701.5,857.92,613.71
2016,6,13,16,0,864.0,88.0,0.8,28.0,657.0,828.98,597.16
2016,6,13,16,15,847.0,85.5,0.75,28.0,608.5,793.82,575.72
2016,6,13,16,30,830.0,83.0,0.7,28.0,560.0,756.26,552.59
2016,6,13,16,45,807.0,80.0,0.7,28.5,509.0,718.74,528.91
2016,6,13,17,0,784.0,77.0,0.7,29.0,458.0,671.94,498.63
2016,6,13,17,15,754.5,73.0,0.6,28.5,406.0,618.39,462.95
2016,6,13,17,30,725.0,69.0,0.5,28.0,354.0,564.52,425.66
2016,6,13,17,45,684.0,64.0,0.45,27.5,302.0,502.69,381.82
2016,6,13,18,0,643.0,59.0,0.4,27.0,250.0,444.47,338.79
2016,6,13,18,15,584.0,53.0,0.4,26.0,201.0,376.15,287.31
2016,6,13,18,30,525.0,47.0,0.4,25.0,152.0,312.18,236.7
2016,6,13,18,45,433.0,38.5,0.45,24.5,108.5,236.99,175.57
2016,6,13,19,0,341.0,30.0,0.5,24.0,65.0,171.06,118.87
2016,6,13,19,15,170.5,15.0,0.5,23.5,32.5,78.09,19.82
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.5,1.5,15.5,19.0,9.83,0.0
2016,6,14,5,30,182.0,25.0,1.7,16.0,38.0,19.07,7.37
2016,6,14,5,45,286.5,37.0,1.95,17.0,76.0,30.07,19.96
2016,6,14,6,0,391.0,49.0,2.2,18.0,114.0,39.74,28.94
2016,6,14,6,15,460.5,57.5,2.15,18.5,160.5,46.28,34.99
2016,6,14,6,30,530.0,66.0,2.1,19.0,207.0,52.8,40.81
2016,6,14,6,45,583.0,72.0,2.05,19.5,257.5,57.23,44.62
2016,6,14,7,0,636.0,78.0,2.0,20.0,308.0,61.67,48.3
2016,6,14,7,15,671.5,83.0,2.05,20.5,359.5,65.1,51.02
2016,6,14,7,30,707.0,88.0,2.1,21.0,411.0,68.47,53.63
2016,6,14,7,45,736.5,91.5,2.15,22.0,462.5,76.49,60.03
2016,6,14,8,0,766.0,95.0,2.2,23.0,514.0,78.76,61.48
2016,6,14,8,15,786.0,98.5,2.25,23.5,562.5,80.74,62.79
2016,6,14,8,30,806.0,102.0,2.3,24.0,611.0,82.61,64.02
2016,6,14,8,45,823.0,104.0,2.35,25.0,657.0,83.36,64.18
2016,6,14,9,0,840.0,106.0,2.4,26.0,703.0,107.02,69.5
2016,6,14,9,15,851.5,108.0,2.3,26.0,743.5,162.52,91.55
2016,6,14,9,30,863.0,110.0,2.2,26.0,784.0,218.74,128.79
2016,6,14,9,45,872.5,111.5,2.15,26.5,819.5,274.72,172.55
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,330.73,218.91
2016,6,14,10,15,888.0,114.5,2.05,27.0,884.5,385.37,265.19
2016,6,14,10,30,894.0,116.0,2.0,27.0,914.0,439.19,310.24
2016,6,14,10,45,898.5,117.5,1.95,27.5,936.5,491.32,352.23
2016,6,14,11,0,903.0,119.0,1.9,28.0,959.0,542.05,391.75
2016,6,14,11,15,905.5,119.5,1.85,28.0,974.5,589.43,428.37
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,634.84,462.46
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,677.23,492.46
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,717.24,519.86
2016,6,14,12,15,908.5,122.0,1.65,29.0,1007.0,753.34,544.91
2016,6,14,12,30,908.0,122.0,1.6,29.0,1008.0,786.74,567.61
2016,6,14,12,45,906.5,121.5,1.6,29.5,1001.0,816.1,585.57
2016,6,14,13,0,905.0,121.0,1.6,30.0,994.0,842.32,601.17
2016,6,14,13,15,902.0,120.5,1.6,30.0,980.0,863.96,615.03
2016,6,14,13,30,899.0,120.0,1.6,30.0,966.0,882.05,626.71
2016,6,14,13,45,892.0,120.5,1.6,30.0,944.5,893.92,634.54
2016,6,14,14,0,885.0,121.0,1.6,30.0,923.0,902.05,640.17
2016,6,14,14,15,878.5,119.5,1.55,30.0,895.0,905.05,642.11
2016,6,14,14,30,872.0,118.0,1.5,30.0,867.0,904.29,641.83
2016,6,14,14,45,861.5,117.0,1.5,30.0,833.0,896.74,638.03
2016,6,14,15,0,851.0,116.0,1.5,30.0,799.0,885.61,632.13
2016,6,14,15,15,839.5,113.5,1.4,29.5,759.5,868.66,622.68
2016,6,14,15,30,828.0,111.0,1.3,29.0,720.0,848.41,611.17
2016,6,14,15,45,812.0,109.5,1.25,29.0,676.5,832.4,601.87
2016,6,14,16,0,796.0,108.0,1.2,29.0,633.0,802.98,583.83
2016,6,14,16,15,777.5,104.5,1.1,29.0,585.5,766.78,560.79
2016,6,14,16,30,759.0,101.0,1.0,29.0,538.0,728.37,536.17
2016,6,14,16,45,732.0,98.0,0.95,29.0,488.0,682.13,506.59
2016,6,14,17,0,705.0,95.0,0.9,29.0,438.0,637.93,477.27
2016,6,14,17,15,673.0,90.0,0.85,28.5,387.5,584.39,441.27
2016,6,14,17,30,641.0,85.0,0.8,28.0,337.0,530.97,404.23
2016,6,14,17,45,596.0,79.0,0.8,27.5,287.0,469.12,360.01
2016,6,14,18,0,551.0,73.0,0.8,27.0,237.0,409.35,315.53
2016,6,14,18,15,490.5,64.5,0.8,26.0,190.0,341.6,263.68
2016,6,14,18,30,430.0,56.0,0.8,25.0,143.0,278.47,213.22
2016,6,14,18,45,342.0,45.0,0.85,24.0,101.5,206.98,154.89
2016,6,14,19,0,254.0,34.0,0.9,23.0,60.0,142.28,99.85
2016,6,14,19,15,127.0,17.0,0.95,22.5,30.0,65.02,17.88
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.0,1.5,18.0,8.0,6.29,0.0
2016,6,15,5,30,0.0,16.0,1.6,18.0,16.0,12.19,2.57
2016,6,15,5,45,5.0,36.5,1.7,18.5,37.5,27.33,17.5
2016,6,15,6,0,10.0,57.0,1.8,19.0,59.0,41.9,30.69
2016,6,15,6,15,25.5,80.5,1.65,19.0,87.0,57.57,44.74
2016,6,15,6,30,41.0,104.0,1.5,19.0,115.0,73.19,58.57
2016,6,15,6,45,64.5,123.0,1.4,19.5,144.5,86.21,69.75
2016,6,15,7,0,88.0,142.0,1.3,20.0,174.0,99.12,80.56
2016,6,15,7,15,118.5,166.0,1.15,20.5,216.0,112.0,91.09
2016,6,15,7,30,149.0,190.0,1.0,21.0,258.0,126.53,102.78
2016,6,15,7,45,113.5,210.5,0.85,21.5,266.0,137.51,111.28
2016,6,15,8,0,78.0,231.0,0.7,22.0,274.0,153.68,123.88
2016,6,15,8,15,66.0,247.5,0.55,22.5,286.0,163.38,130.94
2016,6,15,8,30,54.0,264.0,0.4,23.0,298.0,172.77,137.62
2016,6,15,8,45,29.0,219.5,0.3,23.5,238.0,149.22,117.84
2016,6,15,9,0,4.0,175.0,0.2,24.0,178.0,129.59,96.91
2016,6,15,9,15,9.5,216.0,0.35,24.5,223.5,158.93,118.95
2016,6,15,9,30,15.0,257.0,0.5,25.0,269.0,189.12,141.1
2016,6,15,9,45,34.5,314.5,0.7,26.0,343.0,224.08,165.79
2016,6,15,10,0,54.0,372.0,0.9,27.0,417.0,270.99,199.16
2016,6,15,10,15,36.5,338.5,0.95,27.5,369.5,252.44,185.63
2016,6,15,10,30,19.0,305.0,1.0,28.0,322.0,234.56,172.65
2016,6,15,10,45,111.0,386.0,1.05,28.5,489.5,326.93,238.69
2016,6,15,11,0,203.0,467.0,1.1,29.0,657.0,438.62,316.66
2016,6,15,11,15,476.5,336.0,1.05,29.0,790.5,513.66,369.55
2016,6,15,11,30,750.0,205.0,1.0,29.0,924.0,605.92,435.1
2016,6,15,11,45,757.5,202.0,1.0,29.5,933.5,645.96,462.42
2016,6,15,12,0,765.0,199.0,1.0,30.0,943.0,684.55,488.47
2016,6,15,12,15,422.5,336.0,1.0,30.0,747.5,588.55,421.19
2016,6,15,12,30,80.0,473.0,1.0,30.0,552.0,441.8,316.66
2016,6,15,12,45,196.5,468.0,1.05,30.5,659.0,546.3,390.98
2016,6,15,13,0,313.0,463.0,1.1,31.0,766.0,658.63,466.48
2016,6,15,13,15,249.5,469.5,1.15,31.0,709.0,626.85,444.25
2016,6,15,13,30,186.0,476.0,1.2,31.0,652.0,577.62,411.43
2016,6,15,13,45,458.0,339.5,1.25,31.0,758.0,730.59,520.24
2016,6,15,14,0,730.0,203.0,1.3,31.0,864.0,862.05,610.31
2016,6,15,14,15,438.5,313.5,1.35,31.0,707.0,709.75,506.38
2016,6,15,14,30,147.0,424.0,1.4,31.0,550.0,523.58,377.06
2016,6,15,14,45,425.5,304.0,1.5,31.0,649.5,699.13,505.18
2016,6,15,15,0,704.0,184.0,1.6,31.0,749.0,841.06,604.27
2016,6,15,15,15,519.5,251.0,1.6,31.0,657.0,732.43,529.45
2016,6,15,15,30,335.0,318.0,1.6,31.0,565.0,614.46,448.17
2016,6,15,15,45,436.0,262.0,1.6,31.0,563.0,660.98,484.1
2016,6,15,16,0,537.0,206.0,1.6,31.0,561.0,683.12,502.4
2016,6,15,16,15,275.5,201.0,1.55,30.5,382.5,434.15,326.58
2016,6,15,16,30,14.0,196.0,1.5,30.0,204.0,171.6,128.17
2016,6,15,16,45,7.0,111.0,1.45,30.0,115.0,92.1,67.52
2016,6,15,17,0,0.0,26.0,1.4,30.0,26.0,19.86,10.3
2016,6,15,17,15,0.0,23.0,1.3,29.5,23.0,17.54,8.54
2016,6,15,17,30,0.0,20.0,1.2,29.0,20.0,15.24,6.74
2016,6,15,17,45,0.0,17.0,1.15,28.5,17.0,12.93,4.92
2016,6,15,18,0,0.0,14.0,1.1,28.0,14.0,10.64,3.07
2016,6,15,18,15,0.0,11.0,1.0,27.5,11.0,8.35,1.19
2016,6,15,18,30,0.0,8.0,0.9,27.0,8.0,6.06,0.0
2016,6,15,18,45,0.0,5.5,0.8,26.5,5.5,4.16,0.0
2016,6,15,19,0,0.0,3.0,0.7,26.0,3.0,2.27,0.0
2016,6,15,19,15,0.0,1.5,0.7,25.5,1.5,1.13,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,9.0,1.25,21.0,9.0,7.08,0.0
2016,6,16,5,30,0.0,18.0,1.4,21.0,18.0,13.73,3.44
2016,6,16,5,45,1.5,36.5,1.6,21.5,36.5,27.3,17.21
2016,6,16,6,0,3.0,55.0,1.8,22.0,55.0,40.56,29.13
2016,6,16,6,15,14.0,74.5,1.85,22.0,78.0,54.46,41.5
2016,6,16,6,30,25.0,94.0,1.9,22.0,101.0,67.24,52.74
2016,6,16,6,45,34.0,115.0,2.0,22.5,126.5,81.26,64.7
2016,6,16,7,0,43.0,136.0,2.1,23.0,152.0,95.07,76.22
2016,6,16,7,15,24.0,142.0,2.25,23.5,151.0,99.72,79.78
2016,6,16,7,30,5.0,148.0,2.4,24.0,150.0,107.46,85.86
2016,6,16,7,45,376.0,118.5,2.6,25.0,323.5,80.78,62.87
2016,6,16,8,0,747.0,89.0,2.8,26.0,497.0,74.25,56.95
2016,6,16,8,15,665.0,133.5,2.85,26.5,521.5,92.99,72.2
2016,6,16,8,30,583.0,178.0,2.9,27.0,546.0,116.09,90.78
2016,6,16,8,45,705.5,137.5,2.95,27.5,615.5,92.74,71.21
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,99.75,64.49
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,154.42,85.24
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,209.98,121.3
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,265.23,164.13
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,320.72,209.9
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.5,375.33,256.07
2016,6,16,10,30,890.0,106.0,3.0,30.0,900.0,429.33,301.28
2016,6,16,10,45,896.5,106.5,3.0,30.5,923.5,481.36,343.47
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,532.2,383.5
2016,6,16,11,15,906.5,108.0,2.95,31.0,964.0,580.36,421.05
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,626.65,456.2
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,669.89,487.49
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,710.91,516.38
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,747.8,542.58
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,782.03,566.41
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.0,812.21,586.23
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,839.27,603.97
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,860.95,617.54
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,879.05,628.78
2016,6,16,13,45,907.0,104.5,2.55,32.0,943.0,891.71,636.92
2016,6,16,14,0,903.0,103.0,2.5,32.0,922.0,900.58,642.74
2016,6,16,14,15,896.0,102.0,2.4,32.0,894.0,903.47,644.43
2016,6,16,14,30,889.0,101.0,2.3,32.0,866.0,902.57,643.83
2016,6,16,14,45,879.5,100.0,2.2,32.0,832.0,895.7,639.52
2016,6,16,15,0,870.0,99.0,2.1,32.0,798.0,885.21,633.04
2016,6,16,15,15,859.0,97.0,2.0,32.0,759.0,868.87,622.91
2016,6,16,15,30,848.0,95.0,1.9,32.0,720.0,849.17,610.73
2016,6,16,15,45,831.0,94.5,1.8,32.0,675.5,822.75,594.24
2016,6,16,16,0,814.0,94.0,1.7,32.0,631.0,793.6,576.01
2016,6,16,16,15,796.0,91.0,1.7,32.0,584.5,766.98,560.3
2016,6,16,16,30,778.0,88.0,1.7,32.0,538.0,729.13,536.9
2016,6,16,16,45,748.5,86.5,1.7,32.0,487.5,682.3,507.13
2016,6,16,17,0,719.0,85.0,1.7,32.0,437.0,634.51,475.94
2016,6,16,17,15,688.0,81.0,1.55,31.5,387.0,582.34,440.04
2016,6,16,17,30,657.0,77.0,1.4,31.0,337.0,532.59,404.79
2016,6,16,17,45,608.5,72.5,1.3,30.5,286.5,469.83,359.18
2016,6,16,18,0,560.0,68.0,1.2,30.0,236.0,409.43,313.77
2016,6,16,18,15,500.5,60.5,1.15,29.0,189.5,342.96,262.85
2016,6,16,18,30,441.0,53.0,1.1,28.0,143.0,281.0,213.39
2016,6,16,18,45,352.5,43.0,1.1,27.5,102.0,209.76,155.24
2016,6,16,19,0,264.0,33.0,1.1,27.0,61.0,147.5,102.47
2016,6,16,19,15,132.0,16.5,1.2,26.5,30.5,66.15,21.0
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,18.5,9.05,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,37.0,18.74,6.65
2016,6,17,5,45,305.0,33.5,1.95,21.5,74.5,27.28,17.17
2016,6,17,6,0,409.0,44.0,2.2,22.0,112.0,35.84,25.09
2016,6,17,6,15,476.5,51.5,2.35,22.5,157.5,41.75,30.48
2016,6,17,6,30,544.0,59.0,2.5,23.0,203.0,47.68,35.7
2016,6,17,6,45,592.0,64.5,2.7,23.5,252.0,51.88,39.27
2016,6,17,7,0,640.0,70.0,2.9,24.0,301.0,56.09,42.73
2016,6,17,7,15,673.0,74.5,2.95,24.0,351.0,59.33,45.37
2016,6,17,7,30,706.0,79.0,3.0,24.0,401.0,67.6,52.24
2016,6,17,7,45,732.0,82.5,3.05,24.5,450.0,70.07,54.02
2016,6,17,8,0,758.0,86.0,3.1,25.0,499.0,72.48,55.72
2016,6,17,8,15,777.0,89.0,3.05,25.5,546.5,74.3,56.93
2016,6,17,8,30,796.0,92.0,3.0,26.0,594.0,76.04,58.06
2016,6,17,8,45,563.0,198.0,3.0,26.5,566.5,125.18,98.16
2016,6,17,9,0,330.0,304.0,3.0,27.0,539.0,185.97,136.94
2016,6,17,9,15,256.0,339.0,3.0,27.0,527.5,223.66,159.44
2016,6,17,9,30,182.0,374.0,3.0,27.0,516.0,263.25,190.29
2016,6,17,9,45,516.0,244.0,3.0,27.5,672.5,266.05,179.19
2016,6,17,10,0,850.0,114.0,3.0,28.0,829.0,319.79,211.51
2016,6,17,10,15,581.5,266.0,3.0,28.0,763.0,370.49,261.23
2016,6,17,10,30,313.0,418.0,3.0,28.0,697.0,406.42,295.3
2016,6,17,10,45,159.5,292.0,3.05,28.0,434.5,280.86,207.19
2016,6,17,11,0,6.0,166.0,3.1,28.0,172.0,130.51,95.55
2016,6,17,11,15,72.0,325.5,3.15,28.0,395.0,285.41,212.57
2016,6,17,11,30,138.0,485.0,3.2,28.0,618.0,447.86,330.65
2016,6,17,11,45,78.0,405.5,3.25,28.0,481.0,362.9,268.84
2016,6,17,12,0,18.0,326.0,3.3,28.0,344.0,264.69,196.36
2016,6,17,12,15,13.0,251.5,3.4,28.0,264.5,205.22,152.25
2016,6,17,12,30,8.0,177.0,3.5,28.0,185.0,144.21,106.16
2016,6,17,12,45,152.0,323.0,3.65,28.0,470.0,391.75,294.36
2016,6,17,13,0,296.0,469.0,3.8,28.0,755.0,649.2,478.8
2016,6,17,13,15,287.0,464.5,3.95,27.5,739.0,653.15,481.94
2016,6,17,13,30,278.0,460.0,4.1,27.0,723.0,654.92,484.91
2016,6,17,13,45,271.0,450.5,4.25,27.0,702.0,651.93,483.7
2016,6,17,14,0,264.0,441.0,4.4,27.0,681.0,646.89,481.08
2016,6,17,14,15,149.5,397.0,4.5,26.5,532.5,495.47,372.57
2016,6,17,14,30,35.0,353.0,4.6,26.0,384.0,338.35,255.57
2016,6,17,14,45,21.0,272.5,4.7,26.0,291.0,238.74,180.97
2016,6,17,15,0,7.0,192.0,4.8,26.0,198.0,158.79,119.53
2016,6,17,15,15,112.5,268.0,4.8,25.5,351.5,351.46,271.38
2016,6,17,15,30,218.0,344.0,4.8,25.0,505.0,519.26,399.63
2016,6,17,15,45,111.0,259.5,4.8,25.0,341.5,342.9,265.61
2016,6,17,16,0,4.0,175.0,4.8,25.0,178.0,143.26,108.71
2016,6,17,16,15,372.0,137.5,4.7,24.5,353.0,465.65,369.54
2016,6,17,16,30,740.0,100.0,4.6,24.0,528.0,712.72,558.28
2016,6,17,16,45,373.0,128.5,4.55,24.0,344.5,437.2,347.73
2016,6,17,17,0,6.0,157.0,4.5,24.0,161.0,132.43,101.81
2016,6,17,17,15,3.0,140.5,4.35,23.5,142.5,116.63,89.84
2016,6,17,17,30,0.0,124.0,4.2,23.0,124.0,101.05,77.56
2016,6,17,17,45,274.0,97.5,4.05,22.5,180.0,287.85,233.15
2016,6,17,18,0,548.0,71.0,3.9,22.0,236.0,406.35,327.62
2016,6,17,18,15,488.5,63.0,3.6,21.5,189.5,339.84,272.1
2016,6,17,18,30,429.0,55.0,3.3,21.0,143.0,277.83,219.37
2016,6,17,18,45,343.0,44.5,3.05,21.0,102.5,207.64,159.01
2016,6,17,19,0,257.0,34.0,2.8,21.0,62.0,143.58,102.74
2016,6,17,19,15,128.5,17.0,2.65,20.5,31.0,66.01,23.05
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,18.5,10.23,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,37.0,19.71,7.39
2016,6,18,5,45,261.0,39.5,2.9,16.5,75.0,30.0,19.88
2016,6,18,6,0,365.0,53.0,3.0,17.0,113.0,40.35,29.57
2016,6,18,6,15,436.5,62.5,3.1,17.5,159.5,50.06,38.43
2016,6,18,6,30,508.0,72.0,3.2,18.0,206.0,57.2,44.83
2016,6,18,6,45,553.5,80.5,3.35,19.0,255.5,63.19,49.92
2016,6,18,7,0,599.0,89.0,3.5,20.0,305.0,69.04,54.71
2016,6,18,7,15,636.0,95.0,3.55,20.5,356.0,72.84,57.72
2016,6,18,7,30,673.0,101.0,3.6,21.0,407.0,76.56,60.59
2016,6,18,7,45,697.0,107.5,3.65,21.5,457.0,80.24,63.38
2016,6,18,8,0,721.0,114.0,3.7,22.0,507.0,83.73,65.98
2016,6,18,8,15,742.5,118.0,3.75,22.5,555.5,85.44,67.05
2016,6,18,8,30,764.0,122.0,3.8,23.0,604.0,94.43,74.24
2016,6,18,8,45,782.0,125.0,3.85,23.5,649.5,95.28,74.57
2016,6,18,9,0,800.0,128.0,3.9,24.0,695.0,106.06,71.89
2016,6,18,9,15,813.0,131.0,3.95,24.0,736.5,160.98,93.38
2016,6,18,9,30,826.0,134.0,4.0,24.0,778.0,217.05,130.59
2016,6,18,9,45,838.0,135.0,4.05,24.5,814.0,272.5,174.2
2016,6,18,10,0,850.0,136.0,4.1,25.0,850.0,332.21,223.89
2016,6,18,10,15,857.5,138.0,4.1,25.0,880.5,386.16,270.44
2016,6,18,10,30,865.0,140.0,4.1,25.0,911.0,439.52,316.16
2016,6,18,10,45,871.5,140.5,4.15,25.5,934.5,490.71,358.77
2016,6,18,11,0,878.0,141.0,4.2,26.0,958.0,540.75,399.31
2016,6,18,11,15,882.0,142.0,4.2,26.0,974.5,588.41,437.69
2016,6,18,11,30,886.0,143.0,4.2,26.0,991.0,634.34,473.81
2016,6,18,11,45,889.0,142.5,4.25,26.5,1000.5,676.75,505.71
2016,6,18,12,0,892.0,142.0,4.3,27.0,1010.0,717.05,535.28
2016,6,18,12,15,892.5,142.0,4.3,27.0,1011.5,753.7,562.54
2016,6,18,12,30,893.0,142.0,4.3,27.0,1013.0,787.83,587.58
2016,6,18,12,45,898.5,137.0,4.3,27.0,1009.0,819.4,610.09
2016,6,18,13,0,904.0,132.0,4.3,27.0,1005.0,848.05,629.69
2016,6,18,13,15,901.5,131.0,4.3,27.0,991.5,870.12,644.83
2016,6,18,13,30,899.0,130.0,4.3,27.0,978.0,888.65,657.66
2016,6,18,13,45,897.5,127.0,4.3,27.0,958.0,902.69,667.54
2016,6,18,14,0,896.0,124.0,4.3,27.0,938.0,912.95,675.01
2016,6,18,14,15,890.0,122.5,4.25,26.5,910.5,916.78,679.37
2016,6,18,14,30,884.0,121.0,4.2,26.0,883.0,916.8,681.34
2016,6,18,14,45,879.0,117.5,4.2,26.0,850.0,912.05,679.14
2016,6,18,15,0,874.0,114.0,4.2,26.0,817.0,903.53,674.54
2016,6,18,15,15,863.5,112.0,4.15,26.0,778.0,887.98,665.01
2016,6,18,15,30,853.0,110.0,4.1,26.0,739.0,869.01,653.27
2016,6,18,15,45,843.5,105.5,4.1,26.0,696.0,845.08,638.39
2016,6,18,16,0,834.0,101.0,4.1,26.0,653.0,827.36,627.86
2016,6,18,16,15,817.0,98.0,4.0,25.5,606.0,792.23,605.84
2016,6,18,16,30,800.0,95.0,3.9,25.0,559.0,754.69,581.96
2016,6,18,16,45,783.5,89.5,3.8,25.0,510.0,712.63,553.4
2016,6,18,17,0,767.0,84.0,3.7,25.0,461.0,668.67,523.11
2016,6,18,17,15,738.5,80.0,3.45,24.5,409.5,616.53,485.49
2016,6,18,17,30,710.0,76.0,3.2,24.0,358.0,563.97,446.5
2016,6,18,17,45,676.5,69.5,2.95,23.5,307.5,508.06,403.71
2016,6,18,18,0,643.0,63.0,2.7,23.0,257.0,450.74,358.41
2016,6,18,18,15,585.5,56.5,2.4,22.0,207.5,382.52,303.45
2016,6,18,18,30,528.0,50.0,2.1,21.0,158.0,318.43,249.79
2016,6,18,18,45,439.5,41.5,1.85,20.0,114.5,244.22,186.89
2016,6,18,19,0,351.0,33.0,1.6,19.0,71.0,178.69,128.95
2016,6,18,19,15,175.5,16.5,1.55,18.5,35.5,82.85,31.78
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,122.5,12.0,1.1,13.5,20.5,9.44,0.0
2016,6,19,5,30,245.0,24.0,1.3,14.0,41.0,19.74,7.38
2016,6,19,5,45,359.5,34.0,1.55,15.0,82.0,27.99,18.31
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,36.32,26.19
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,41.99,31.51
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,47.71,36.68
2016,6,19,6,45,660.5,63.0,1.5,18.0,271.0,51.71,40.07
2016,6,19,7,0,708.0,68.0,1.4,19.0,323.0,60.27,47.3
2016,6,19,7,15,698.0,75.5,1.45,19.5,359.0,65.41,51.51
2016,6,19,7,30,688.0,83.0,1.5,20.0,395.0,64.82,50.71
2016,6,19,7,45,693.5,94.5,1.55,21.0,441.0,71.73,56.22
2016,6,19,8,0,699.0,106.0,1.6,22.0,487.0,78.19,61.25
2016,6,19,8,15,776.5,99.0,1.6,22.5,558.0,80.88,63.16
2016,6,19,8,30,854.0,92.0,1.6,23.0,629.0,86.34,67.39
2016,6,19,8,45,865.5,95.5,1.65,23.5,674.5,88.72,69.03
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,100.51,67.26
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,158.02,88.32
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,216.2,126.23
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,273.78,171.17
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,331.29,219.05
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,387.84,267.24
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,443.55,314.2
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,496.73,357.52
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,548.48,398.37
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,597.93,437.02
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,645.35,473.08
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,689.22,504.72
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,730.67,533.74
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,768.49,560.63
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,803.53,585.08
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,833.68,604.65
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,860.51,622.03
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.0,883.01,636.09
2016,6,19,13,30,934.0,111.0,1.7,27.0,992.0,901.85,647.81
2016,6,19,13,45,926.5,112.5,1.7,27.5,970.0,914.82,655.13
2016,6,19,14,0,919.0,114.0,1.7,28.0,948.0,923.95,660.12
2016,6,19,14,15,912.5,112.5,1.65,27.5,920.0,927.36,663.64
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,926.89,664.86
2016,6,19,14,45,893.5,112.0,1.6,27.0,857.0,919.65,661.24
2016,6,19,15,0,881.0,113.0,1.6,27.0,822.0,908.78,655.47
2016,6,19,15,15,870.0,110.5,1.55,27.0,782.5,892.27,645.6
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,872.31,633.62
2016,6,19,15,45,843.0,106.5,1.45,27.0,698.5,845.84,617.47
2016,6,19,16,0,827.0,105.0,1.4,27.0,654.0,826.09,605.8
2016,6,19,16,15,559.0,172.0,1.3,26.5,531.5,664.06,496.3
2016,6,19,16,30,291.0,239.0,1.2,26.0,409.0,480.42,364.73
2016,6,19,16,45,453.0,176.5,1.2,26.0,412.5,548.96,419.51
2016,6,19,17,0,615.0,114.0,1.2,26.0,416.0,594.99,455.38
2016,6,19,17,15,568.0,114.5,1.1,25.5,369.0,539.96,415.71
2016,6,19,17,30,521.0,115.0,1.0,25.0,322.0,478.82,371.58
2016,6,19,17,45,489.0,102.5,0.95,24.5,275.0,423.68,331.07
2016,6,19,18,0,457.0,90.0,0.9,24.0,228.0,369.91,290.03
2016,6,19,18,15,409.0,77.5,0.85,23.0,183.5,309.73,242.92
2016,6,19,18,30,361.0,65.0,0.8,22.0,139.0,253.34,196.99
2016,6,19,18,45,287.5,51.5,0.8,21.5,100.0,189.69,143.9
2016,6,19,19,0,214.0,38.0,0.8,21.0,61.0,133.66,95.54
2016,6,19,19,15,107.0,19.0,0.8,20.5,30.5,62.74,23.82
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.0,12.0,1.05,14.5,19.5,9.44,0.0
2016,6,20,5,30,208.0,24.0,1.2,15.0,39.0,19.64,7.08
2016,6,20,5,45,317.0,35.0,1.4,16.0,78.0,28.61,18.74
2016,6,20,6,0,426.0,46.0,1.6,17.0,117.0,37.6,27.19
2016,6,20,6,15,496.5,54.0,1.6,17.5,164.0,43.91,33.05
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,50.22,38.72
2016,6,20,6,45,616.5,67.5,1.6,19.0,261.5,54.41,42.26
2016,6,20,7,0,666.0,73.0,1.6,20.0,312.0,58.62,45.67
2016,6,20,7,15,700.5,78.0,1.65,21.0,364.0,62.21,48.44
2016,6,20,7,30,735.0,83.0,1.7,22.0,416.0,71.1,55.66
2016,6,20,7,45,762.5,86.0,1.8,23.0,467.0,73.2,57.0
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,75.28,58.3
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,77.09,59.49
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,78.82,60.6
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,88.99,68.69
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,99.08,66.21
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,155.62,86.42
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,212.84,123.14
2016,6,20,9,45,895.5,102.5,1.2,26.5,827.0,269.31,166.37
2016,6,20,10,0,908.0,102.0,1.1,27.0,864.0,326.11,212.6
2016,6,20,10,15,914.0,103.0,0.95,27.5,894.0,381.8,258.31
2016,6,20,10,30,920.0,104.0,0.8,28.0,924.0,436.65,302.22
2016,6,20,10,45,924.5,105.0,0.7,28.5,947.0,489.78,343.47
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,541.47,381.9
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.5,590.36,417.49
2016,6,20,11,30,935.0,107.0,0.4,29.0,1003.0,637.28,450.26
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.5,680.8,479.21
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,721.89,505.52
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.5,759.34,529.71
2016,6,20,12,30,937.0,108.0,0.2,30.0,1023.0,794.03,551.53
2016,6,20,12,45,934.5,108.5,0.2,30.0,1016.0,824.25,569.72
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,851.22,585.9
2016,6,20,13,15,929.5,108.5,0.15,30.0,995.5,873.92,598.71
2016,6,20,13,30,927.0,108.0,0.1,30.0,982.0,893.01,609.47
2016,6,20,13,45,920.5,108.0,0.1,30.5,960.5,905.38,615.8
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,913.91,620.01
2016,6,20,14,15,908.0,106.5,0.1,31.0,911.0,917.64,622.78
2016,6,20,14,30,902.0,105.0,0.1,31.0,883.0,917.51,623.46
2016,6,20,14,45,892.5,104.5,0.1,31.0,849.0,911.45,620.79
2016,6,20,15,0,883.0,104.0,0.1,31.0,815.0,901.7,616.12
2016,6,20,15,15,872.0,102.0,0.15,30.5,775.5,885.57,609.71
2016,6,20,15,30,861.0,100.0,0.2,30.0,736.0,866.01,601.39
2016,6,20,15,45,844.5,98.5,0.25,30.0,691.5,839.02,587.33
2016,6,20,16,0,828.0,97.0,0.3,30.0,647.0,809.19,571.49
2016,6,20,16,15,809.5,94.5,0.35,30.0,599.0,782.77,557.65
2016,6,20,16,30,791.0,92.0,0.4,30.0,551.0,744.89,536.19
2016,6,20,16,45,760.5,91.0,0.5,30.0,500.0,697.55,508.9
2016,6,20,17,0,730.0,90.0,0.6,30.0,449.0,649.2,479.82
2016,6,20,17,15,698.0,85.0,0.6,29.5,398.0,597.53,446.26
2016,6,20,17,30,666.0,80.0,0.6,29.0,347.0,543.31,409.74
2016,6,20,17,45,616.0,76.0,0.65,28.5,295.5,479.78,365.34
2016,6,20,18,0,566.0,72.0,0.7,28.0,244.0,418.62,320.69
2016,6,20,18,15,506.0,64.0,0.7,27.0,196.5,350.91,269.44
2016,6,20,18,30,446.0,56.0,0.7,26.0,149.0,287.69,219.4
2016,6,20,18,45,351.5,46.0,0.75,25.5,107.0,213.42,159.14
2016,6,20,19,0,257.0,36.0,0.8,25.0,65.0,146.59,103.17
2016,6,20,19,15,128.5,18.0,0.85,24.5,32.5,67.96,26.35
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,7.5,11.5,1.55,19.0,12.0,9.05,0.0
2016,6,21,5,30,15.0,23.0,1.7,19.0,24.0,17.43,5.28
2016,6,21,5,45,53.0,40.5,1.9,19.5,48.5,30.0,19.56
2016,6,21,6,0,91.0,58.0,2.1,20.0,73.0,42.5,31.01
2016,6,21,6,15,112.5,78.5,2.1,20.5,103.5,56.57,43.56
2016,6,21,6,30,134.0,99.0,2.1,21.0,134.0,70.39,55.67
2016,6,21,6,45,150.0,119.5,2.15,21.5,167.0,83.89,67.23
2016,6,21,7,0,166.0,140.0,2.2,22.0,200.0,97.11,78.29
2016,6,21,7,15,220.0,158.0,2.3,22.5,250.0,106.36,85.76
2016,6,21,7,30,274.0,176.0,2.4,23.0,300.0,117.51,94.69
2016,6,21,7,45,242.5,204.0,2.55,24.0,323.5,132.05,106.1
2016,6,21,8,0,211.0,232.0,2.7,25.0,347.0,151.47,121.32
2016,6,21,8,15,490.0,167.5,2.75,25.5,467.0,109.8,86.36
2016,6,21,8,30,769.0,103.0,2.8,26.0,587.0,82.34,63.27
2016,6,21,8,45,547.5,203.0,2.85,27.0,560.5,127.52,99.87
2016,6,21,9,0,326.0,303.0,2.9,28.0,534.0,183.71,144.31
2016,6,21,9,15,296.5,331.0,2.9,28.0,550.5,222.31,156.6
2016,6,21,9,30,267.0,359.0,2.9,28.0,567.0,258.04,182.09
2016,6,21,9,45,232.5,383.5,2.9,28.5,571.0,297.24,212.36
2016,6,21,10,0,198.0,408.0,2.9,29.0,575.0,322.73,232.79
2016,6,21,10,15,253.5,412.5,2.95,29.0,633.5,355.62,256.66
2016,6,21,10,30,309.0,417.0,3.0,29.0,692.0,402.75,291.48
2016,6,21,10,45,309.5,429.0,3.05,29.5,711.0,435.77,316.35
2016,6,21,11,0,310.0,441.0,3.1,30.0,730.0,468.64,340.65
2016,6,21,11,15,350.5,429.5,3.25,30.0,761.5,507.11,369.5
2016,6,21,11,30,391.0,418.0,3.4,30.0,793.0,547.96,399.97
2016,6,21,11,45,429.0,421.0,3.6,30.5,835.5,599.86,437.06
2016,6,21,12,0,467.0,424.0,3.8,31.0,878.0,655.29,476.05
2016,6,21,12,15,431.0,426.0,3.85,31.0,846.0,659.01,479.07
2016,6,21,12,30,395.0,428.0,3.9,31.0,814.0,654.3,476.36
2016,6,21,12,45,407.0,422.5,3.95,31.5,818.0,685.99,498.06
2016,6,21,13,0,419.0,417.0,4.0,32.0,822.0,711.86,515.5
2016,6,21,13,15,629.5,281.0,3.9,32.0,879.5,792.52,575.31
2016,6,21,13,30,840.0,145.0,3.8,32.0,937.0,850.08,617.24
2016,6,21,13,45,833.5,144.5,3.7,32.0,916.5,861.46,624.4
2016,6,21,14,0,827.0,144.0,3.6,32.0,896.0,869.26,629.57
2016,6,21,14,15,608.5,255.0,3.6,32.0,799.5,810.75,588.61
2016,6,21,14,30,390.0,366.0,3.6,32.0,703.0,703.18,512.05
2016,6,21,14,45,354.5,364.5,3.65,32.0,661.5,674.41,493.28
2016,6,21,15,0,319.0,363.0,3.7,32.0,620.0,644.02,472.75
2016,6,21,15,15,202.5,350.0,3.7,31.5,510.0,510.66,378.9
2016,6,21,15,30,86.0,337.0,3.7,31.0,400.0,378.27,282.44
2016,6,21,15,45,67.5,306.5,3.7,31.0,354.0,333.92,250.51
2016,6,21,16,0,49.0,276.0,3.7,31.0,308.0,289.57,217.84
2016,6,21,16,15,30.0,234.0,3.6,30.5,253.5,233.57,176.25
2016,6,21,16,30,11.0,192.0,3.5,30.0,199.0,165.48,124.48
2016,6,21,16,45,36.0,196.0,3.45,30.0,214.5,203.1,154.78
2016,6,21,17,0,61.0,200.0,3.4,30.0,230.0,227.21,174.36
2016,6,21,17,15,57.0,178.0,3.15,29.5,204.0,202.44,155.82
2016,6,21,17,30,53.0,156.0,2.9,29.0,178.0,177.67,137.05
2016,6,21,17,45,48.0,134.5,2.7,28.5,152.0,152.88,117.9
2016,6,21,18,0,43.0,113.0,2.5,28.0,126.0,128.25,98.46
2016,6,21,18,15,33.5,92.5,2.6,27.5,101.5,102.61,77.79
2016,6,21,18,30,24.0,72.0,2.7,27.0,77.0,77.58,57.24
2016,6,21,18,45,12.0,53.0,2.8,26.5,55.5,49.42,34.0
2016,6,21,19,0,0.0,34.0,2.9,26.0,34.0,27.79,16.04
2016,6,21,19,15,0.0,17.0,2.95,25.5,17.0,12.97,0.96
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,9.44,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.22,5.46
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,27.8,17.53
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,39.58,28.25
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,46.84,34.84
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,54.04,41.17
