Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,5.51,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,11.02,0.0
2016,7,12,5,45,135.5,30.5,0.65,22.5,47.0,22.92,11.99
2016,7,12,6,0,226.0,47.0,0.7,23.0,78.0,35.15,23.99
2016,7,12,6,15,113.0,52.0,0.75,23.5,67.5,38.48,27.35
2016,7,12,6,30,0.0,57.0,0.8,24.0,57.0,43.18,31.61
2016,7,12,6,45,0.0,74.0,0.85,24.5,74.0,55.52,42.23
2016,7,12,7,0,0.0,91.0,0.9,25.0,91.0,67.77,52.54
2016,7,12,7,15,111.5,130.5,0.95,25.5,178.5,91.44,72.25
2016,7,12,7,30,223.0,170.0,1.0,26.0,266.0,113.22,89.97
2016,7,12,7,45,433.5,143.0,1.1,26.5,358.5,97.35,76.3
2016,7,12,8,0,644.0,116.0,1.2,27.0,451.0,84.06,64.91
2016,7,12,8,15,667.5,120.5,1.2,27.0,498.0,85.95,66.26
2016,7,12,8,30,691.0,125.0,1.2,27.0,545.0,87.74,67.51
2016,7,12,8,45,713.0,127.0,1.3,27.5,590.0,87.92,67.31
2016,7,12,9,0,735.0,129.0,1.4,28.0,635.0,95.69,73.31
2016,7,12,9,15,536.5,229.5,1.4,28.5,611.5,178.34,116.06
2016,7,12,9,30,338.0,330.0,1.4,29.0,588.0,250.87,172.55
2016,7,12,9,45,388.5,326.5,1.45,29.5,636.5,287.62,197.11
2016,7,12,10,0,439.0,323.0,1.5,30.0,685.0,323.25,222.89
2016,7,12,10,15,633.0,226.0,1.5,30.0,769.5,357.45,245.87
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,412.55,286.68
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.5,463.0,327.53
2016,7,12,11,0,840.0,131.0,1.5,30.0,903.0,512.44,366.54
2016,7,12,11,15,844.0,132.0,1.55,30.0,920.0,559.33,402.88
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,604.61,437.13
2016,7,12,11,45,508.5,311.5,1.65,30.5,795.5,575.18,414.99
2016,7,12,12,0,169.0,490.0,1.7,31.0,654.0,502.19,360.8
2016,7,12,12,15,168.5,491.5,1.7,31.0,655.0,518.0,372.45
2016,7,12,12,30,168.0,493.0,1.7,31.0,656.0,533.05,382.95
2016,7,12,12,45,97.0,431.0,1.75,31.0,525.0,429.25,310.85
2016,7,12,13,0,26.0,369.0,1.8,31.0,394.0,326.31,237.4
2016,7,12,13,15,63.5,416.0,1.8,31.0,476.0,402.31,292.87
2016,7,12,13,30,101.0,463.0,1.8,31.0,558.0,481.62,348.82
2016,7,12,13,45,92.0,448.0,1.85,31.0,533.0,466.53,338.25
2016,7,12,14,0,83.0,433.0,1.9,31.0,508.0,450.25,327.35
2016,7,12,14,15,459.5,276.5,1.9,31.0,674.0,702.33,510.44
2016,7,12,14,30,836.0,120.0,1.9,31.0,840.0,885.92,634.03
2016,7,12,14,45,424.5,182.5,1.95,31.0,548.0,598.14,439.71
2016,7,12,15,0,13.0,245.0,2.0,31.0,256.0,209.48,153.75
2016,7,12,15,15,20.5,264.0,2.0,31.0,280.0,233.62,173.3
2016,7,12,15,30,28.0,283.0,2.0,31.0,304.0,276.78,205.74
2016,7,12,15,45,393.5,197.0,2.05,31.0,459.5,570.65,427.7
2016,7,12,16,0,759.0,111.0,2.1,31.0,615.0,792.83,583.32
2016,7,12,16,15,414.0,178.0,2.05,30.5,450.5,554.69,416.39
2016,7,12,16,30,69.0,245.0,2.0,30.0,286.0,280.93,212.15
2016,7,12,16,45,144.0,224.0,2.0,30.0,299.0,335.58,256.63
2016,7,12,17,0,219.0,203.0,2.0,30.0,312.0,367.29,282.47
2016,7,12,17,15,213.0,180.0,1.85,29.5,276.0,333.16,257.7
2016,7,12,17,30,207.0,157.0,1.7,29.0,240.0,312.95,243.08
2016,7,12,17,45,192.5,135.5,1.6,28.5,204.0,259.97,203.02
2016,7,12,18,0,178.0,114.0,1.5,28.0,168.0,234.0,182.78
2016,7,12,18,15,155.0,94.0,1.3,27.5,134.5,181.75,141.15
2016,7,12,18,30,132.0,74.0,1.1,27.0,101.0,143.26,109.49
2016,7,12,18,45,98.0,54.5,0.95,26.5,71.5,102.37,75.43
2016,7,12,19,0,64.0,35.0,0.8,26.0,42.0,64.17,42.98
2016,7,12,19,15,32.0,17.5,0.8,25.5,21.0,29.03,3.47
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,20.5,7.5,5.9,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,11.8,0.0
2016,7,13,5,45,93.0,32.5,1.1,21.5,45.0,24.14,12.76
2016,7,13,6,0,186.0,50.0,1.3,22.0,75.0,36.97,25.58
2016,7,13,6,15,262.5,64.5,1.35,22.5,116.5,47.57,35.21
2016,7,13,6,30,339.0,79.0,1.4,23.0,158.0,58.01,44.46
2016,7,13,6,45,399.0,89.0,1.45,23.5,204.5,65.17,50.66
2016,7,13,7,0,459.0,99.0,1.5,24.0,251.0,72.25,56.59
2016,7,13,7,15,502.5,107.5,1.75,25.0,300.0,78.05,61.14
2016,7,13,7,30,546.0,116.0,2.0,26.0,349.0,85.51,66.96
2016,7,13,7,45,583.0,121.0,2.3,27.0,398.5,87.84,68.39
2016,7,13,8,0,620.0,126.0,2.6,28.0,448.0,90.14,69.77
2016,7,13,8,15,645.0,131.0,2.65,28.5,495.5,92.1,70.99
2016,7,13,8,30,670.0,136.0,2.7,29.0,543.0,93.95,72.12
2016,7,13,8,45,513.5,209.5,2.75,29.5,536.0,131.19,101.94
2016,7,13,9,0,357.0,283.0,2.8,30.0,529.0,171.63,133.72
2016,7,13,9,15,392.0,289.0,2.75,30.5,574.5,206.1,140.86
2016,7,13,9,30,427.0,295.0,2.7,31.0,620.0,237.73,158.6
2016,7,13,9,45,402.5,323.0,2.65,31.5,641.5,281.76,191.85
2016,7,13,10,0,378.0,351.0,2.6,32.0,663.0,329.58,228.99
2016,7,13,10,15,586.5,253.0,2.55,32.0,757.0,359.79,248.25
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,416.77,289.9
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.5,467.58,330.29
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,517.7,369.0
2016,7,13,11,15,816.0,156.5,2.45,33.0,917.5,565.58,405.59
2016,7,13,11,30,820.0,158.0,2.4,33.0,935.0,611.96,440.07
2016,7,13,11,45,824.0,157.5,2.4,33.0,945.5,655.15,471.67
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,696.43,501.25
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,733.53,527.1
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,768.12,550.75
2016,7,13,12,45,835.5,151.5,2.3,33.5,957.5,787.55,563.7
2016,7,13,13,0,842.0,146.0,2.3,34.0,954.0,816.45,581.32
2016,7,13,13,15,839.0,145.0,2.25,34.0,942.0,838.08,594.91
2016,7,13,13,30,836.0,144.0,2.2,34.0,930.0,856.38,606.42
2016,7,13,13,45,582.0,282.5,2.2,34.0,824.0,798.42,565.76
2016,7,13,14,0,328.0,421.0,2.2,34.0,718.0,692.45,491.44
2016,7,13,14,15,570.0,280.0,2.15,34.0,778.0,809.46,575.28
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,896.75,634.04
2016,7,13,14,45,803.0,136.5,2.1,34.0,805.5,890.3,630.07
2016,7,13,15,0,794.0,134.0,2.1,34.0,773.0,880.27,624.81
2016,7,13,15,15,782.0,131.5,2.05,33.5,735.5,864.09,616.54
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,844.64,606.25
2016,7,13,15,45,533.0,207.0,1.95,33.0,590.0,704.05,512.48
2016,7,13,16,0,296.0,285.0,1.9,33.0,482.0,552.06,405.49
2016,7,13,16,15,497.0,200.5,1.85,33.0,501.5,648.31,478.24
2016,7,13,16,30,698.0,116.0,1.8,33.0,521.0,719.77,530.19
2016,7,13,16,45,671.0,111.5,1.75,33.0,472.5,673.68,499.59
2016,7,13,17,0,644.0,107.0,1.7,33.0,424.0,626.62,468.12
2016,7,13,17,15,610.0,101.5,1.55,32.5,374.5,572.85,431.38
2016,7,13,17,30,576.0,96.0,1.4,32.0,325.0,519.36,393.86
2016,7,13,17,45,529.0,89.0,1.25,31.5,276.0,456.75,348.52
2016,7,13,18,0,482.0,82.0,1.1,31.0,227.0,396.38,303.36
2016,7,13,18,15,418.5,72.5,1.0,30.0,181.0,322.18,247.03
2016,7,13,18,30,355.0,63.0,0.9,29.0,135.0,260.01,197.76
2016,7,13,18,45,266.0,50.0,0.85,28.5,95.0,188.69,139.99
2016,7,13,19,0,177.0,37.0,0.8,28.0,55.0,126.89,87.93
2016,7,13,19,15,88.5,18.5,0.8,27.5,27.5,59.47,9.97
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,27.5,7.0,1.05,21.5,8.0,5.51,0.0
2016,7,14,5,30,55.0,14.0,1.2,22.0,16.0,11.02,0.0
2016,7,14,5,45,161.5,28.5,1.4,22.5,47.5,21.56,10.51
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,32.56,21.72
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,40.98,29.43
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,51.65,38.84
2016,7,14,6,45,487.0,72.5,1.3,25.0,212.0,57.01,43.39
2016,7,14,7,0,544.0,80.0,1.2,26.0,260.0,62.35,47.72
2016,7,14,7,15,584.5,86.5,1.35,26.5,309.5,66.66,51.16
2016,7,14,7,30,625.0,93.0,1.5,27.0,359.0,70.89,54.44
2016,7,14,7,45,656.0,97.5,1.65,28.0,408.5,73.5,56.18
2016,7,14,8,0,687.0,102.0,1.8,29.0,458.0,76.06,57.84
2016,7,14,8,15,710.0,106.0,1.85,29.5,506.0,78.04,59.14
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,86.63,65.82
2016,7,14,8,45,751.5,113.0,1.95,31.0,599.0,87.76,66.24
2016,7,14,9,0,770.0,116.0,2.0,32.0,644.0,88.79,66.6
2016,7,14,9,15,783.5,119.0,1.95,32.0,685.0,140.84,78.55
2016,7,14,9,30,797.0,122.0,1.9,32.0,726.0,195.91,111.72
2016,7,14,9,45,807.5,124.0,1.9,32.5,762.0,250.75,152.42
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,310.45,199.77
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,363.61,243.61
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,416.3,286.76
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.5,467.13,327.15
2016,7,14,11,0,847.0,131.0,2.0,34.0,908.0,516.98,365.64
2016,7,14,11,15,851.0,132.0,2.05,34.0,925.0,564.37,402.04
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,610.13,436.34
2016,7,14,11,45,857.0,133.5,2.15,34.0,952.0,652.49,467.49
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,692.74,496.51
2016,7,14,12,15,859.5,134.0,2.25,34.0,964.5,729.33,522.53
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,763.44,546.47
2016,7,14,12,45,855.5,136.5,2.35,34.5,961.5,792.92,565.27
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,819.38,581.49
2016,7,14,13,15,848.0,138.5,2.45,35.0,943.5,841.51,596.12
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,860.3,608.7
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.5,873.01,617.51
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,882.13,624.16
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,886.3,627.44
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,886.85,628.57
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,893.88,634.37
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,883.92,629.35
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.0,868.13,621.35
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,849.04,611.29
2016,7,14,15,45,639.5,172.5,2.6,34.0,625.0,773.13,562.48
2016,7,14,16,0,502.0,219.0,2.6,34.0,551.0,682.35,500.31
2016,7,14,16,15,508.0,199.0,2.55,33.5,514.0,656.97,485.97
2016,7,14,16,30,514.0,179.0,2.5,33.0,477.0,628.8,469.02
2016,7,14,16,45,355.5,192.0,2.5,33.0,389.5,484.96,366.12
2016,7,14,17,0,197.0,205.0,2.5,33.0,302.0,354.13,269.12
2016,7,14,17,15,189.0,182.5,2.25,32.0,267.0,319.92,245.43
2016,7,14,17,30,181.0,160.0,2.0,31.0,232.0,285.5,220.58
2016,7,14,17,45,168.0,137.5,1.75,30.5,197.0,247.83,192.04
2016,7,14,18,0,155.0,115.0,1.5,30.0,162.0,210.59,163.12
2016,7,14,18,15,133.5,94.5,1.4,29.0,129.0,171.72,132.43
2016,7,14,18,30,112.0,74.0,1.3,28.0,96.0,134.39,102.11
2016,7,14,18,45,80.5,54.5,1.2,27.5,68.0,95.57,69.87
2016,7,14,19,0,49.0,35.0,1.1,27.0,40.0,59.22,38.99
2016,7,14,19,15,24.5,17.5,1.05,26.5,20.0,26.81,0.14
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,14.0,10.23,0.0
2016,7,15,5,45,145.5,28.5,1.35,21.5,45.0,21.5,10.26
2016,7,15,6,0,242.0,44.0,1.5,22.0,76.0,33.12,22.25
2016,7,15,6,15,319.5,56.5,1.4,22.5,118.0,42.48,30.83
2016,7,15,6,30,397.0,69.0,1.3,23.0,160.0,51.81,39.13
2016,7,15,6,45,454.0,78.0,1.25,23.5,207.0,58.52,44.96
2016,7,15,7,0,511.0,87.0,1.2,24.0,254.0,67.13,52.22
2016,7,15,7,15,552.0,94.0,1.2,25.0,303.0,71.56,55.64
2016,7,15,7,30,593.0,101.0,1.2,26.0,352.0,75.9,58.87
2016,7,15,7,45,625.5,106.0,1.3,27.0,401.5,78.61,60.68
2016,7,15,8,0,658.0,111.0,1.4,28.0,451.0,81.26,62.39
2016,7,15,8,15,483.5,180.0,1.4,28.5,443.5,117.72,91.89
2016,7,15,8,30,309.0,249.0,1.4,29.0,436.0,155.74,121.96
2016,7,15,8,45,436.5,228.5,1.4,30.0,515.0,139.5,108.04
2016,7,15,9,0,564.0,208.0,1.4,31.0,594.0,129.91,99.69
2016,7,15,9,15,667.0,171.0,1.45,31.0,656.0,154.78,92.93
2016,7,15,9,30,770.0,134.0,1.5,31.0,718.0,199.71,115.95
2016,7,15,9,45,807.0,121.5,1.6,31.5,759.5,249.31,151.81
2016,7,15,10,0,844.0,109.0,1.7,32.0,801.0,307.3,197.33
2016,7,15,10,15,851.0,110.5,1.75,32.0,831.5,361.32,242.23
2016,7,15,10,30,858.0,112.0,1.8,32.0,862.0,414.79,286.39
2016,7,15,10,45,567.5,277.0,1.9,32.5,779.0,446.12,315.84
2016,7,15,11,0,277.0,442.0,2.0,33.0,696.0,455.06,325.04
2016,7,15,11,15,573.0,281.0,2.0,33.0,819.0,524.46,375.49
2016,7,15,11,30,869.0,120.0,2.0,33.0,942.0,610.13,438.21
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.5,652.02,468.56
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,691.37,496.69
2016,7,15,12,15,862.5,128.0,2.0,33.0,961.0,728.03,522.48
2016,7,15,12,30,863.0,128.0,2.0,33.0,963.0,762.18,546.1
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,789.28,563.93
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,812.93,579.18
2016,7,15,13,15,832.0,145.0,1.95,33.0,934.5,834.45,592.66
2016,7,15,13,30,829.0,144.0,1.9,33.0,922.0,852.66,604.02
2016,7,15,13,45,815.0,149.0,1.85,33.0,900.5,877.35,619.52
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,884.61,623.94
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,887.83,627.34
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,887.39,628.58
2016,7,15,14,45,638.5,222.5,1.7,32.0,758.0,834.8,594.75
2016,7,15,15,0,490.0,295.0,1.7,32.0,689.0,763.61,546.54
2016,7,15,15,15,490.0,277.0,1.6,31.5,654.5,746.02,537.29
2016,7,15,15,30,490.0,259.0,1.5,31.0,620.0,725.68,525.67
2016,7,15,15,45,245.0,185.5,1.45,31.0,366.0,408.99,305.98
2016,7,15,16,0,0.0,112.0,1.4,31.0,112.0,87.15,62.18
2016,7,15,16,15,13.5,164.0,1.35,30.5,172.0,142.77,106.4
2016,7,15,16,30,27.0,216.0,1.3,30.0,232.0,217.49,164.14
2016,7,15,16,45,13.5,172.5,1.3,29.5,180.5,151.95,114.25
2016,7,15,17,0,0.0,129.0,1.3,29.0,129.0,103.25,76.61
2016,7,15,17,15,0.0,113.5,1.25,28.5,113.5,90.47,67.02
2016,7,15,17,30,0.0,98.0,1.2,28.0,98.0,77.68,57.19
2016,7,15,17,45,0.0,83.0,1.15,27.5,83.0,65.33,47.53
2016,7,15,18,0,0.0,68.0,1.1,27.0,68.0,52.97,37.68
2016,7,15,18,15,0.0,54.0,0.95,26.5,54.0,41.49,28.35
2016,7,15,18,30,0.0,40.0,0.8,26.0,40.0,30.57,19.33
2016,7,15,18,45,0.0,28.0,0.7,25.5,28.0,21.36,11.59
2016,7,15,19,0,0.0,16.0,0.6,25.0,16.0,12.17,3.73
2016,7,15,19,15,0.0,8.0,0.55,25.0,8.0,6.07,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,9.44,0.0
2016,7,16,5,45,160.0,27.0,0.9,20.5,44.5,20.46,9.28
2016,7,16,6,0,260.0,42.0,1.0,21.0,75.0,31.8,21.22
2016,7,16,6,15,338.0,53.0,1.0,21.5,117.0,40.19,29.0
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,50.81,38.44
2016,7,16,6,45,208.0,45.0,1.05,22.5,92.5,33.4,23.45
2016,7,16,7,0,0.0,26.0,1.1,23.0,26.0,19.8,11.61
2016,7,16,7,15,0.0,71.5,1.15,23.5,71.5,54.87,41.79
2016,7,16,7,30,0.0,117.0,1.2,24.0,117.0,86.64,68.49
2016,7,16,7,45,0.0,82.0,1.25,24.5,82.0,63.02,48.15
2016,7,16,8,0,0.0,47.0,1.3,25.0,47.0,36.0,25.05
2016,7,16,8,15,0.0,84.5,1.3,25.5,84.5,65.02,49.32
2016,7,16,8,30,0.0,122.0,1.3,26.0,122.0,92.22,71.57
2016,7,16,8,45,8.5,179.5,1.35,26.5,186.0,131.58,103.33
2016,7,16,9,0,17.0,237.0,1.4,27.0,250.0,168.77,132.66
2016,7,16,9,15,8.5,186.0,1.4,27.5,192.5,138.23,102.48
2016,7,16,9,30,0.0,135.0,1.4,28.0,135.0,102.63,74.95
2016,7,16,9,45,51.0,262.0,1.45,28.5,304.0,194.6,142.73
2016,7,16,10,0,102.0,389.0,1.5,29.0,473.0,292.65,213.0
2016,7,16,10,15,163.0,407.5,1.45,29.0,547.5,329.98,238.52
2016,7,16,10,30,224.0,426.0,1.4,29.0,622.0,381.98,275.42
2016,7,16,10,45,243.0,435.5,1.4,29.5,653.5,412.34,297.19
2016,7,16,11,0,262.0,445.0,1.4,30.0,685.0,450.15,324.03
2016,7,16,11,15,175.0,452.0,1.4,30.0,613.5,432.02,312.14
2016,7,16,11,30,88.0,459.0,1.4,30.0,542.0,400.9,290.41
2016,7,16,11,45,64.5,437.0,1.4,30.0,498.0,379.42,275.49
2016,7,16,12,0,41.0,415.0,1.4,30.0,454.0,354.53,257.82
2016,7,16,12,15,57.0,438.0,1.35,30.0,493.0,390.82,283.77
2016,7,16,12,30,73.0,461.0,1.3,30.0,532.0,428.9,310.4
2016,7,16,12,45,239.5,437.0,1.3,30.0,667.5,567.79,409.13
2016,7,16,13,0,406.0,413.0,1.3,30.0,803.0,707.55,504.27
2016,7,16,13,15,409.5,405.5,1.3,29.5,794.5,723.38,515.02
2016,7,16,13,30,413.0,398.0,1.3,29.0,786.0,736.92,525.47
2016,7,16,13,45,340.5,417.5,1.3,29.0,732.5,692.06,495.19
2016,7,16,14,0,268.0,437.0,1.3,29.0,679.0,655.88,470.49
2016,7,16,14,15,336.5,396.5,1.25,28.5,692.0,688.67,495.77
2016,7,16,14,30,405.0,356.0,1.2,28.0,705.0,736.18,529.71
2016,7,16,14,45,306.5,370.0,1.2,28.0,628.0,647.96,469.69
2016,7,16,15,0,208.0,384.0,1.2,28.0,551.0,555.61,406.41
2016,7,16,15,15,249.0,356.5,1.15,28.0,547.0,587.92,430.82
2016,7,16,15,30,290.0,329.0,1.1,28.0,543.0,597.89,439.17
2016,7,16,15,45,178.0,307.0,1.1,28.0,435.5,455.97,339.31
2016,7,16,16,0,66.0,285.0,1.1,28.0,328.0,317.51,238.33
2016,7,16,16,15,33.0,161.5,1.05,27.5,183.0,167.9,127.04
2016,7,16,16,30,0.0,38.0,1.0,27.0,38.0,29.12,17.79
2016,7,16,16,45,0.0,59.5,1.0,27.0,59.5,45.65,31.28
2016,7,16,17,0,0.0,81.0,1.0,27.0,81.0,62.26,44.74
2016,7,16,17,15,0.0,71.5,0.95,26.5,71.5,54.88,39.03
2016,7,16,17,30,0.0,62.0,0.9,26.0,62.0,47.51,33.28
2016,7,16,17,45,0.0,52.5,0.9,25.5,52.5,40.17,27.45
2016,7,16,18,0,0.0,43.0,0.9,25.0,43.0,32.85,21.52
2016,7,16,18,15,0.0,34.0,0.85,24.5,34.0,25.93,15.82
2016,7,16,18,30,0.0,25.0,0.8,24.0,25.0,19.03,10.05
2016,7,16,18,45,0.0,17.5,0.8,24.0,17.5,13.3,5.15
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,7.58,0.19
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,3.78,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,29.5,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,59.0,12.0,0.6,21.0,14.0,9.44,0.0
2016,7,17,5,45,170.5,26.0,0.65,21.5,45.0,19.77,8.4
2016,7,17,6,0,282.0,40.0,0.7,22.0,76.0,30.49,20.0
2016,7,17,6,15,362.5,51.0,0.65,22.5,119.0,41.03,29.58
2016,7,17,6,30,443.0,62.0,0.6,23.0,162.0,49.53,37.17
2016,7,17,6,45,502.5,69.0,0.6,23.5,210.5,54.64,41.63
2016,7,17,7,0,562.0,76.0,0.6,24.0,259.0,59.75,45.92
2016,7,17,7,15,602.5,82.5,0.6,24.5,309.0,64.2,49.51
2016,7,17,7,30,643.0,89.0,0.6,25.0,359.0,68.56,52.92
2016,7,17,7,45,676.5,92.5,0.6,25.5,410.0,70.69,54.4
2016,7,17,8,0,710.0,96.0,0.6,26.0,461.0,72.82,55.85
2016,7,17,8,15,732.5,100.0,0.6,26.5,509.5,81.18,62.45
2016,7,17,8,30,755.0,104.0,0.6,27.0,558.0,83.36,63.87
2016,7,17,8,45,777.0,105.0,0.6,27.5,604.5,83.5,63.64
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,83.65,63.44
2016,7,17,9,15,812.0,108.5,0.5,28.5,692.5,137.42,75.75
2016,7,17,9,30,825.0,111.0,0.4,29.0,734.0,201.17,115.0
2016,7,17,9,45,843.5,108.5,0.35,29.5,773.0,255.59,154.67
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,311.09,198.24
2016,7,17,10,15,869.5,107.5,0.3,30.5,843.0,366.44,242.72
2016,7,17,10,30,877.0,109.0,0.3,31.0,874.0,421.26,286.03
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.5,474.1,327.05
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,525.74,365.88
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.5,574.89,402.55
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,622.25,436.98
2016,7,17,11,45,897.0,113.5,0.55,32.0,968.0,666.33,468.37
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,708.17,497.58
2016,7,17,12,15,899.5,114.0,0.6,32.0,981.0,746.15,523.03
2016,7,17,12,30,900.0,114.0,0.6,32.0,984.0,781.47,546.11
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.5,811.29,563.95
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,837.82,579.74
2016,7,17,13,15,885.0,120.5,0.75,33.0,959.0,861.4,594.93
2016,7,17,13,30,883.0,120.0,0.8,33.0,947.0,881.55,608.11
2016,7,17,13,45,878.0,119.5,0.85,33.0,927.5,895.5,617.65
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,905.74,625.11
2016,7,17,14,15,867.0,117.5,0.9,33.0,881.5,910.42,628.52
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,911.33,629.83
2016,7,17,14,45,852.0,115.0,0.95,33.0,822.5,906.28,628.5
2016,7,17,15,0,843.0,114.0,1.0,33.0,790.0,897.6,625.1
2016,7,17,15,15,832.0,112.0,1.0,32.5,751.5,882.59,618.38
2016,7,17,15,30,821.0,110.0,1.0,32.0,713.0,864.22,609.66
2016,7,17,15,45,805.5,107.5,1.0,32.0,670.0,848.87,601.67
2016,7,17,16,0,790.0,105.0,1.0,32.0,627.0,819.46,584.73
2016,7,17,16,15,772.0,102.0,1.0,32.0,580.5,784.69,564.37
2016,7,17,16,30,754.0,99.0,1.0,32.0,534.0,747.61,542.3
2016,7,17,16,45,730.0,95.0,1.05,32.0,484.5,702.64,515.21
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,659.5,488.76
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,605.74,453.66
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,551.97,417.06
2016,7,17,17,45,600.0,75.0,1.0,30.5,284.0,490.14,373.56
2016,7,17,18,0,557.0,69.0,1.0,30.0,234.0,430.14,329.56
2016,7,17,18,15,495.5,61.0,0.9,29.0,186.5,360.19,276.32
2016,7,17,18,30,434.0,53.0,0.8,28.0,139.0,294.89,224.46
2016,7,17,18,45,343.5,42.5,0.75,27.0,97.5,219.61,163.47
2016,7,17,19,0,253.0,32.0,0.7,26.0,56.0,153.62,106.06
2016,7,17,19,15,126.5,16.0,0.7,25.5,28.0,68.53,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,8.65,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,19.73,7.98
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.1,20.44
2016,7,18,6,15,343.5,52.5,1.05,22.5,116.5,39.87,28.55
2016,7,18,6,30,423.0,64.0,1.0,23.0,159.0,50.97,38.38
2016,7,18,6,45,479.0,72.5,1.0,24.0,206.5,57.08,43.62
2016,7,18,7,0,535.0,81.0,1.0,25.0,254.0,63.12,48.59
2016,7,18,7,15,575.5,88.0,1.0,25.5,303.5,67.74,52.3
2016,7,18,7,30,616.0,95.0,1.0,26.0,353.0,72.27,55.83
2016,7,18,7,45,648.0,100.0,1.05,27.0,403.0,75.16,57.81
2016,7,18,8,0,680.0,105.0,1.1,28.0,453.0,77.98,59.68
2016,7,18,8,15,703.0,109.5,1.0,28.5,501.0,80.2,61.15
2016,7,18,8,30,726.0,114.0,0.9,29.0,549.0,82.3,62.51
2016,7,18,8,45,746.5,116.0,0.8,29.5,594.5,89.73,68.19
2016,7,18,9,0,767.0,118.0,0.7,30.0,640.0,90.13,68.14
2016,7,18,9,15,780.5,121.0,0.65,30.5,681.5,142.7,80.1
2016,7,18,9,30,794.0,124.0,0.6,31.0,723.0,197.89,113.05
2016,7,18,9,45,806.5,125.5,0.55,31.5,759.5,252.97,153.38
2016,7,18,10,0,819.0,127.0,0.5,32.0,796.0,308.73,197.03
2016,7,18,10,15,826.5,128.5,0.5,32.0,826.5,366.21,243.08
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,418.96,285.21
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,470.14,324.58
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,520.21,361.78
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,567.83,397.72
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,613.82,431.67
2016,7,18,11,45,855.5,135.0,0.85,33.5,949.5,656.36,462.16
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,696.82,490.58
2016,7,18,12,15,652.0,276.0,1.15,34.0,904.0,711.3,498.57
2016,7,18,12,30,446.0,417.0,1.3,34.0,848.0,698.73,488.44
2016,7,18,12,45,448.0,413.5,1.5,34.0,844.5,721.99,505.93
2016,7,18,13,0,450.0,410.0,1.7,34.0,841.0,743.17,521.62
2016,7,18,13,15,640.0,278.5,1.7,34.0,882.5,813.91,572.18
2016,7,18,13,30,830.0,147.0,1.7,34.0,924.0,859.85,604.46
2016,7,18,13,45,658.5,254.0,1.75,34.0,862.5,847.36,594.94
2016,7,18,14,0,487.0,361.0,1.8,34.0,801.0,800.05,561.72
2016,7,18,14,15,637.5,256.5,1.85,33.5,814.0,856.19,604.55
2016,7,18,14,30,788.0,152.0,1.9,33.0,827.0,894.36,632.91
2016,7,18,14,45,652.0,218.5,1.95,33.0,763.0,847.2,602.97
2016,7,18,15,0,516.0,285.0,2.0,33.0,699.0,781.22,558.83
2016,7,18,15,15,623.5,216.5,2.0,33.0,692.0,819.04,588.01
2016,7,18,15,30,731.0,148.0,2.0,33.0,685.0,842.03,605.14
2016,7,18,15,45,526.5,212.0,2.0,33.0,587.0,708.88,516.1
2016,7,18,16,0,322.0,276.0,2.0,33.0,489.0,569.21,418.65
2016,7,18,16,15,456.0,214.0,1.95,32.5,490.0,632.66,468.25
2016,7,18,16,30,590.0,152.0,1.9,32.0,491.0,676.18,502.51
2016,7,18,16,45,477.5,164.0,1.85,32.0,422.5,573.86,430.49
2016,7,18,17,0,365.0,176.0,1.8,32.0,354.0,468.17,355.04
2016,7,18,17,15,344.0,160.0,1.65,31.5,312.0,424.18,324.4
2016,7,18,17,30,323.0,144.0,1.5,31.0,270.0,380.56,292.89
2016,7,18,17,45,303.0,125.0,1.4,30.5,229.5,334.81,259.07
2016,7,18,18,0,283.0,106.0,1.3,30.0,189.0,289.79,224.72
2016,7,18,18,15,309.0,84.5,1.25,29.0,159.0,280.31,216.95
2016,7,18,18,30,335.0,63.0,1.2,28.0,129.0,253.66,194.39
2016,7,18,18,45,256.5,48.5,1.2,27.5,90.0,185.72,138.42
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,126.2,86.28
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,57.67,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.0,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,56.0,11.0,1.1,22.0,12.0,8.65,0.0
2016,7,19,5,45,162.5,26.0,1.3,22.5,43.0,19.73,7.47
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.11,20.29
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,39.91,28.42
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,51.1,38.3
2016,7,19,6,45,489.5,72.5,1.8,24.5,208.5,57.24,43.66
2016,7,19,7,0,547.0,81.0,1.9,25.0,257.0,63.32,48.78
2016,7,19,7,15,588.0,88.0,1.95,25.5,307.0,67.98,52.53
2016,7,19,7,30,629.0,95.0,2.0,26.0,357.0,72.54,56.1
2016,7,19,7,45,660.5,99.5,2.05,27.0,407.5,75.11,57.81
2016,7,19,8,0,692.0,104.0,2.1,28.0,458.0,77.64,59.45
2016,7,19,8,15,714.5,108.5,2.0,28.5,506.0,79.89,60.96
2016,7,19,8,30,737.0,113.0,1.9,29.0,554.0,88.95,68.04
2016,7,19,8,45,753.0,117.0,1.85,29.5,599.0,90.6,69.0
2016,7,19,9,0,769.0,121.0,1.8,30.0,644.0,92.1,69.87
2016,7,19,9,15,782.0,124.0,1.65,30.0,684.5,145.05,82.23
2016,7,19,9,30,795.0,127.0,1.5,30.0,725.0,200.38,115.94
2016,7,19,9,45,517.0,257.5,1.4,30.5,654.0,270.39,179.1
2016,7,19,10,0,239.0,388.0,1.3,31.0,583.0,322.53,227.81
2016,7,19,10,15,371.0,360.5,1.2,31.0,677.0,364.92,255.94
2016,7,19,10,30,503.0,333.0,1.1,31.0,771.0,423.84,297.26
2016,7,19,10,45,669.0,236.5,1.0,31.5,836.5,466.92,327.78
2016,7,19,11,0,835.0,140.0,0.9,32.0,902.0,520.7,366.62
2016,7,19,11,15,838.5,141.0,0.8,32.0,919.0,567.71,401.0
2016,7,19,11,30,842.0,142.0,0.7,32.0,936.0,613.07,432.93
2016,7,19,11,45,503.5,314.5,0.65,32.5,791.0,579.58,407.87
2016,7,19,12,0,165.0,487.0,0.6,33.0,646.0,500.58,350.89
2016,7,19,12,15,94.5,423.5,0.5,33.0,514.5,407.17,287.92
2016,7,19,12,30,24.0,360.0,0.4,33.0,383.0,310.02,220.33
2016,7,19,12,45,91.0,422.0,0.35,33.5,509.5,419.21,296.5
2016,7,19,13,0,158.0,484.0,0.3,34.0,636.0,546.91,379.93
2016,7,19,13,15,219.0,468.5,0.25,34.0,675.5,596.15,411.48
2016,7,19,13,30,280.0,453.0,0.2,34.0,715.0,661.16,453.08
2016,7,19,13,45,238.5,450.5,0.15,34.0,670.5,618.28,424.67
2016,7,19,14,0,197.0,448.0,0.1,34.0,626.0,587.47,404.74
2016,7,19,14,15,503.5,293.5,0.15,33.5,729.5,765.14,526.17
2016,7,19,14,30,810.0,139.0,0.2,33.0,833.0,903.13,614.08
2016,7,19,14,45,798.0,138.5,0.25,33.0,800.0,895.98,609.55
2016,7,19,15,0,786.0,138.0,0.3,33.0,767.0,885.28,605.22
2016,7,19,15,15,774.5,135.5,0.3,33.0,729.5,869.58,597.08
2016,7,19,15,30,763.0,133.0,0.3,33.0,692.0,850.6,587.06
2016,7,19,15,45,743.0,131.5,0.35,33.0,648.5,822.0,572.05
2016,7,19,16,0,723.0,130.0,0.4,33.0,605.0,796.17,558.74
2016,7,19,16,15,702.5,125.5,0.4,32.5,559.5,759.02,538.34
2016,7,19,16,30,682.0,121.0,0.4,32.0,514.0,719.87,516.4
2016,7,19,16,45,483.0,156.0,0.4,32.0,421.5,570.67,417.18
2016,7,19,17,0,284.0,191.0,0.4,32.0,329.0,424.25,315.11
2016,7,19,17,15,269.0,171.0,0.4,31.5,289.5,383.27,288.42
2016,7,19,17,30,254.0,151.0,0.4,31.0,250.0,342.34,259.96
2016,7,19,17,45,229.0,131.5,0.45,31.0,211.0,295.89,226.0
2016,7,19,18,0,204.0,112.0,0.5,31.0,172.0,250.85,192.01
2016,7,19,18,15,173.0,92.0,0.5,30.0,136.0,203.61,155.71
2016,7,19,18,30,142.0,72.0,0.5,29.0,100.0,158.82,120.06
2016,7,19,18,45,97.0,52.5,0.55,28.5,69.0,102.41,74.41
2016,7,19,19,0,52.0,33.0,0.6,28.0,38.0,59.63,38.1
2016,7,19,19,15,26.0,16.5,0.6,27.5,19.0,26.56,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.0,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,42.0,10.0,1.5,21.0,11.0,7.87,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,18.96,6.49
2016,7,20,6,0,257.0,40.0,1.9,22.0,71.0,30.33,19.68
2016,7,20,6,15,340.0,51.5,1.85,22.5,113.5,39.13,27.86
2016,7,20,6,30,423.0,63.0,1.8,23.0,156.0,50.26,37.74
2016,7,20,6,45,485.5,71.0,1.75,23.5,205.0,56.09,42.86
2016,7,20,7,0,548.0,79.0,1.7,24.0,254.0,61.89,47.76
2016,7,20,7,15,590.5,85.5,1.8,25.0,304.5,66.26,51.18
2016,7,20,7,30,633.0,92.0,1.9,26.0,355.0,70.56,54.44
2016,7,20,7,45,667.5,96.0,2.0,27.0,406.0,72.94,56.01
2016,7,20,8,0,702.0,100.0,2.1,28.0,457.0,75.31,57.53
2016,7,20,8,15,725.5,104.5,2.05,28.5,506.5,77.69,59.16
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,86.64,66.16
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,87.54,66.53
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,88.39,66.88
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,142.93,79.9
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,199.7,114.66
2016,7,20,9,45,828.5,122.5,1.8,30.5,771.5,256.73,157.44
2016,7,20,10,0,840.0,125.0,1.8,31.0,809.0,318.63,206.91
2016,7,20,10,15,848.0,126.5,1.8,31.0,840.5,373.38,252.35
2016,7,20,10,30,856.0,128.0,1.8,31.0,872.0,427.68,297.04
2016,7,20,10,45,861.0,130.0,1.8,31.5,896.5,480.31,338.86
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,531.74,378.44
2016,7,20,11,15,870.0,133.0,1.75,32.0,939.0,580.57,415.47
2016,7,20,11,30,874.0,134.0,1.7,32.0,957.0,627.71,450.15
2016,7,20,11,45,875.5,135.0,1.7,32.5,967.0,671.4,480.81
2016,7,20,12,0,877.0,136.0,1.7,33.0,977.0,712.89,509.06
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.5,750.58,535.15
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,785.7,559.05
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,818.13,579.93
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,847.66,598.6
2016,7,20,13,15,885.0,126.5,1.7,33.0,962.5,870.66,613.12
2016,7,20,13,30,882.0,126.0,1.7,33.0,950.0,890.15,625.53
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.0,903.84,634.38
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,913.8,641.06
2016,7,20,14,15,863.5,124.5,1.7,33.0,883.5,918.19,644.41
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,918.79,645.58
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,913.38,643.71
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,904.31,639.71
2016,7,20,15,15,828.0,118.0,1.8,32.5,752.5,901.44,640.51
2016,7,20,15,30,817.0,116.0,1.8,32.0,714.0,882.78,631.3
2016,7,20,15,45,577.0,194.0,1.85,32.0,603.5,746.52,542.96
2016,7,20,16,0,337.0,272.0,1.9,32.0,493.0,579.87,427.48
2016,7,20,16,15,543.5,187.5,1.85,31.5,513.0,681.53,505.07
2016,7,20,16,30,750.0,103.0,1.8,31.0,533.0,752.74,556.86
2016,7,20,16,45,726.0,99.0,1.75,31.0,483.5,707.69,527.02
2016,7,20,17,0,702.0,95.0,1.7,31.0,434.0,665.01,499.4
2016,7,20,17,15,669.5,89.5,1.6,30.5,383.0,609.84,462.4
2016,7,20,17,30,637.0,84.0,1.5,30.0,332.0,554.75,424.01
2016,7,20,17,45,593.0,77.5,1.4,29.5,281.5,491.63,378.38
2016,7,20,18,0,549.0,71.0,1.3,29.0,231.0,430.42,332.47
2016,7,20,18,15,486.0,62.5,1.25,28.0,183.0,359.08,277.77
2016,7,20,18,30,423.0,54.0,1.2,27.0,135.0,292.53,224.45
2016,7,20,18,45,331.5,42.5,1.15,26.0,94.0,215.94,161.66
2016,7,20,19,0,240.0,31.0,1.1,25.0,53.0,147.36,100.47
2016,7,20,19,15,120.0,15.5,1.1,24.5,26.5,65.82,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,7.08,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,17.89,5.27
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,28.95,18.49
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,38.13,27.0
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,49.57,37.16
2016,7,21,6,45,489.0,70.5,0.6,23.5,204.0,55.78,42.6
2016,7,21,7,0,548.0,79.0,0.4,24.0,252.0,61.93,47.78
2016,7,21,7,15,589.5,85.5,0.4,25.0,302.5,66.28,51.17
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,70.56,54.38
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,73.88,56.71
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,77.09,58.91
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,79.39,60.45
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,88.46,67.5
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,90.46,68.75
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,92.3,69.88
2016,7,21,9,15,499.0,235.0,0.6,30.0,581.0,180.1,117.21
2016,7,21,9,30,226.0,349.0,0.6,30.0,519.0,254.84,178.29
2016,7,21,9,45,272.5,358.0,0.65,30.5,573.0,283.16,196.3
2016,7,21,10,0,319.0,367.0,0.7,31.0,627.0,325.74,226.15
2016,7,21,10,15,560.0,263.5,0.7,31.0,741.0,364.25,249.72
2016,7,21,10,30,801.0,160.0,0.7,31.0,855.0,427.75,294.24
2016,7,21,10,45,501.0,306.5,0.75,31.5,745.5,443.25,311.7
2016,7,21,11,0,201.0,453.0,0.8,32.0,636.0,430.7,305.67
2016,7,21,11,15,127.0,438.5,0.8,32.0,555.0,398.69,284.5
2016,7,21,11,30,53.0,424.0,0.8,32.0,474.0,355.85,254.87
2016,7,21,11,45,35.0,368.5,0.85,32.5,402.0,309.72,222.51
2016,7,21,12,0,17.0,313.0,0.9,33.0,330.0,254.67,183.23
2016,7,21,12,15,69.0,398.0,0.9,33.0,465.0,368.96,264.93
2016,7,21,12,30,121.0,483.0,0.9,33.0,600.0,494.2,350.33
2016,7,21,12,45,481.0,319.0,0.95,33.0,779.0,675.71,477.38
2016,7,21,13,0,841.0,155.0,1.0,33.0,958.0,832.7,582.72
2016,7,21,13,15,471.5,307.0,1.0,33.0,756.0,698.24,490.36
2016,7,21,13,30,102.0,459.0,1.0,33.0,554.0,482.73,341.58
2016,7,21,13,45,108.5,443.5,1.05,33.5,543.0,480.83,342.11
2016,7,21,14,0,115.0,428.0,1.1,34.0,532.0,496.32,352.69
2016,7,21,14,15,89.0,408.0,1.1,34.0,487.0,440.74,314.85
2016,7,21,14,30,63.0,388.0,1.1,34.0,442.0,402.01,288.36
2016,7,21,14,45,210.0,369.0,1.15,34.0,538.5,542.83,389.59
2016,7,21,15,0,357.0,350.0,1.2,34.0,635.0,682.7,485.27
2016,7,21,15,15,562.5,243.0,1.2,33.5,666.5,785.7,557.67
2016,7,21,15,30,768.0,136.0,1.2,33.0,698.0,861.12,609.33
2016,7,21,15,45,744.5,136.0,1.25,33.0,653.5,830.76,591.31
2016,7,21,16,0,721.0,136.0,1.3,33.0,609.0,803.95,576.57
2016,7,21,16,15,700.0,131.5,1.35,32.5,562.5,766.32,555.66
2016,7,21,16,30,679.0,127.0,1.4,32.0,516.0,726.69,533.04
2016,7,21,16,45,650.5,122.0,1.45,32.0,466.5,678.88,503.18
2016,7,21,17,0,622.0,117.0,1.5,32.0,417.0,630.17,471.33
2016,7,21,17,15,587.0,110.0,1.45,31.5,367.0,574.1,433.64
2016,7,21,17,30,552.0,103.0,1.4,31.0,317.0,518.39,395.03
2016,7,21,17,45,506.0,94.0,1.35,30.5,268.0,454.4,348.94
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,387.14,298.81
2016,7,21,18,15,396.5,74.0,1.3,29.0,172.5,318.24,245.93
2016,7,21,18,30,333.0,63.0,1.3,28.0,126.0,254.8,195.14
2016,7,21,18,45,246.0,48.0,1.3,27.5,86.5,182.39,135.69
2016,7,21,19,0,159.0,33.0,1.3,27.0,47.0,119.46,79.8
2016,7,21,19,15,79.5,16.5,1.4,26.5,23.5,53.77,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
