Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,5.51,0.0
2016,7,22,5,45,120.5,23.5,1.4,22.5,36.5,17.77,4.46
2016,7,22,6,0,213.0,40.0,1.6,23.0,65.0,30.1,19.27
2016,7,22,6,15,292.0,54.0,1.7,23.5,106.5,40.52,28.86
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,50.87,38.07
2016,7,22,6,45,432.5,77.5,1.9,24.5,195.5,57.93,44.24
2016,7,22,7,0,494.0,87.0,2.0,25.0,243.0,67.26,52.14
2016,7,22,7,15,536.5,95.0,2.05,25.5,292.5,72.4,56.29
2016,7,22,7,30,579.0,103.0,2.1,26.0,342.0,77.41,60.23
2016,7,22,7,45,561.0,121.5,2.15,27.0,378.5,88.35,68.9
2016,7,22,8,0,543.0,140.0,2.2,28.0,415.0,97.2,75.67
2016,7,22,8,15,621.0,131.5,2.15,28.5,476.5,92.44,71.32
2016,7,22,8,30,699.0,123.0,2.1,29.0,538.0,87.27,66.68
2016,7,22,8,45,580.0,181.5,2.1,29.5,545.0,117.98,91.29
2016,7,22,9,0,461.0,240.0,2.1,30.0,552.0,144.43,112.01
2016,7,22,9,15,454.0,260.5,2.0,30.5,584.0,190.39,126.67
2016,7,22,9,30,447.0,281.0,1.9,31.0,616.0,236.02,156.22
2016,7,22,9,45,496.0,282.5,1.85,31.5,671.5,282.06,188.13
2016,7,22,10,0,545.0,284.0,1.8,32.0,727.0,333.5,226.03
2016,7,22,10,15,690.0,207.0,1.7,32.0,790.5,369.76,252.31
2016,7,22,10,30,835.0,130.0,1.6,32.0,854.0,422.48,292.3
2016,7,22,10,45,638.5,251.5,1.5,32.5,815.0,466.17,328.48
2016,7,22,11,0,442.0,373.0,1.4,33.0,776.0,493.52,349.56
2016,7,22,11,15,650.0,253.0,1.3,33.0,857.5,553.59,392.72
2016,7,22,11,30,858.0,133.0,1.2,33.0,939.0,619.8,440.34
2016,7,22,11,45,859.0,134.5,1.15,33.5,949.0,662.92,469.5
2016,7,22,12,0,860.0,136.0,1.1,34.0,959.0,703.85,496.35
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.5,740.99,520.98
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,775.59,543.38
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,805.5,560.3
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,832.35,574.9
2016,7,22,13,15,851.0,138.5,0.85,35.0,940.5,854.79,587.85
2016,7,22,13,30,848.0,138.0,0.8,35.0,928.0,873.86,598.74
2016,7,22,13,45,843.5,136.5,0.8,35.0,908.5,887.25,607.05
2016,7,22,14,0,839.0,135.0,0.8,35.0,889.0,897.0,613.34
2016,7,22,14,15,832.0,133.5,0.75,35.0,862.5,900.82,615.34
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,900.96,615.29
2016,7,22,14,45,815.0,130.5,0.7,35.0,803.0,908.1,620.5
2016,7,22,15,0,805.0,129.0,0.7,35.0,770.0,898.07,615.44
2016,7,22,15,15,549.5,227.0,0.7,34.5,655.0,759.01,530.11
2016,7,22,15,30,294.0,325.0,0.7,34.0,540.0,602.84,427.29
2016,7,22,15,45,516.5,224.0,0.7,34.0,573.0,717.03,509.62
2016,7,22,16,0,739.0,123.0,0.7,34.0,606.0,801.65,566.26
2016,7,22,16,15,719.0,119.0,0.7,33.5,559.5,769.84,547.76
2016,7,22,16,30,699.0,115.0,0.7,33.0,513.0,731.11,525.94
2016,7,22,16,45,663.0,113.0,0.75,33.0,463.0,680.15,495.24
2016,7,22,17,0,627.0,111.0,0.8,33.0,413.0,628.69,462.86
2016,7,22,17,15,592.0,104.5,0.75,32.5,363.0,572.98,426.23
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,517.66,388.67
2016,7,22,17,45,507.0,90.5,0.7,31.5,263.5,452.44,342.89
2016,7,22,18,0,457.0,83.0,0.7,31.0,214.0,383.93,292.94
2016,7,22,18,15,394.0,71.5,0.7,30.0,168.5,314.74,240.72
2016,7,22,18,30,331.0,60.0,0.7,29.0,123.0,250.98,190.4
2016,7,22,18,45,243.0,45.5,0.7,28.5,84.0,178.61,131.66
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,115.84,75.95
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,37.81,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.5,19.0,1.2,22.5,31.5,14.46,1.94
2016,7,23,6,0,225.0,38.0,1.4,23.0,63.0,28.73,18.08
2016,7,23,6,15,305.0,51.0,1.3,23.5,104.5,38.51,27.14
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,48.26,35.83
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,57.32,43.62
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,63.71,48.89
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,68.64,52.75
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,73.46,56.38
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,76.31,58.3
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,79.11,60.14
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,81.27,61.55
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,83.33,62.86
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,91.81,69.37
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,93.19,70.11
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,146.56,82.77
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,201.38,116.2
2016,7,23,9,45,799.5,126.0,1.2,32.5,750.0,254.77,155.48
2016,7,23,10,0,820.0,123.0,1.2,33.0,789.0,314.03,201.99
2016,7,23,10,15,827.5,125.0,1.15,33.5,819.5,367.98,245.47
2016,7,23,10,30,835.0,127.0,1.1,34.0,850.0,421.47,287.84
2016,7,23,10,45,841.0,128.5,1.05,34.5,874.5,473.29,327.75
2016,7,23,11,0,847.0,130.0,1.0,35.0,899.0,524.05,365.41
2016,7,23,11,15,851.0,131.0,0.95,35.0,916.5,572.12,400.63
2016,7,23,11,30,855.0,132.0,0.9,35.0,934.0,618.54,433.53
2016,7,23,11,45,857.0,132.5,0.9,35.0,944.0,661.51,463.59
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,702.35,491.48
2016,7,23,12,15,635.5,274.0,0.85,35.0,882.0,704.19,489.09
2016,7,23,12,30,412.0,415.0,0.8,35.0,810.0,676.92,467.67
2016,7,23,12,45,408.0,413.0,0.8,35.5,803.0,695.51,479.31
2016,7,23,13,0,404.0,411.0,0.8,36.0,796.0,711.83,488.9
2016,7,23,13,15,325.5,435.5,0.75,36.0,743.0,674.67,463.87
2016,7,23,13,30,247.0,460.0,0.7,36.0,690.0,642.42,441.96
2016,7,23,13,45,219.5,453.5,0.7,36.0,654.5,607.34,420.09
2016,7,23,14,0,192.0,447.0,0.7,36.0,619.0,585.1,406.05
2016,7,23,14,15,265.5,418.0,0.7,35.5,649.0,650.89,451.7
2016,7,23,14,30,339.0,389.0,0.7,35.0,679.0,697.84,484.38
2016,7,23,14,45,566.5,261.5,0.75,35.0,722.0,809.43,561.06
2016,7,23,15,0,794.0,134.0,0.8,35.0,765.0,894.72,616.47
2016,7,23,15,15,499.5,237.0,0.8,35.0,627.5,724.62,507.88
2016,7,23,15,30,205.0,340.0,0.8,35.0,490.0,518.11,368.89
2016,7,23,15,45,473.5,230.0,0.85,35.0,547.5,686.03,489.49
2016,7,23,16,0,742.0,120.0,0.9,35.0,605.0,802.58,567.8
2016,7,23,16,15,722.5,116.0,0.95,34.5,558.5,770.82,549.63
2016,7,23,16,30,703.0,112.0,1.0,34.0,512.0,732.36,528.43
2016,7,23,16,45,681.0,106.0,1.05,34.0,464.0,687.81,501.66
2016,7,23,17,0,659.0,100.0,1.1,34.0,416.0,641.96,473.39
2016,7,23,17,15,626.0,94.0,1.05,33.5,366.0,587.15,437.34
2016,7,23,17,30,593.0,88.0,1.0,33.0,316.0,532.54,400.25
2016,7,23,17,45,551.5,80.0,1.0,32.5,267.0,470.86,356.98
2016,7,23,18,0,510.0,72.0,1.0,32.0,218.0,411.02,313.19
2016,7,23,18,15,447.5,63.0,0.95,31.0,172.0,340.89,260.07
2016,7,23,18,30,385.0,54.0,0.9,30.0,126.0,275.59,208.4
2016,7,23,18,45,297.5,41.0,0.9,29.0,86.5,197.7,145.57
2016,7,23,19,0,210.0,28.0,0.9,28.0,47.0,133.66,86.96
2016,7,23,19,15,105.0,14.0,0.95,27.5,23.5,45.84,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.5,17.5,0.85,23.5,33.0,13.43,0.65
2016,7,24,6,0,277.0,35.0,1.0,24.0,66.0,28.53,17.76
2016,7,24,6,15,361.0,46.0,0.95,24.0,109.0,37.23,25.98
2016,7,24,6,30,445.0,57.0,0.9,24.0,152.0,45.86,33.78
2016,7,24,6,45,503.0,65.5,0.9,24.5,200.0,52.21,39.35
2016,7,24,7,0,561.0,74.0,0.9,25.0,248.0,58.49,44.66
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,63.0,48.21
2016,7,24,7,30,644.0,87.0,0.7,27.0,350.0,67.42,51.56
2016,7,24,7,45,675.0,92.0,0.6,28.5,400.5,70.55,53.63
2016,7,24,8,0,706.0,97.0,0.5,30.0,451.0,73.6,55.56
2016,7,24,8,15,729.0,101.0,0.4,30.5,500.0,82.05,62.1
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,84.22,63.46
2016,7,24,8,45,770.5,108.0,0.25,32.0,595.0,85.52,63.99
2016,7,24,9,0,789.0,111.0,0.2,33.0,641.0,87.34,64.94
2016,7,24,9,15,802.5,114.0,0.25,33.0,683.0,143.02,78.01
2016,7,24,9,30,816.0,117.0,0.3,33.0,725.0,199.99,112.36
2016,7,24,9,45,828.0,118.5,0.35,33.5,762.5,262.35,157.93
2016,7,24,10,0,840.0,120.0,0.4,34.0,800.0,318.46,201.76
2016,7,24,10,15,848.0,121.5,0.45,34.0,831.5,373.49,245.99
2016,7,24,10,30,856.0,123.0,0.5,34.0,863.0,428.06,289.38
2016,7,24,10,45,862.5,124.0,0.55,34.5,888.0,480.96,329.94
2016,7,24,11,0,869.0,125.0,0.6,35.0,913.0,532.8,368.44
2016,7,24,11,15,873.0,125.5,0.6,35.0,931.0,581.65,404.04
2016,7,24,11,30,877.0,126.0,0.6,35.0,949.0,628.78,437.38
2016,7,24,11,45,879.5,126.5,0.65,35.5,959.5,673.06,467.51
2016,7,24,12,0,882.0,127.0,0.7,36.0,970.0,715.17,495.4
2016,7,24,12,15,578.0,299.5,0.7,36.0,852.5,682.86,470.99
2016,7,24,12,30,274.0,472.0,0.7,36.0,735.0,612.38,421.44
2016,7,24,12,45,332.0,444.0,0.75,36.5,761.0,653.91,449.87
2016,7,24,13,0,390.0,416.0,0.8,37.0,787.0,696.15,477.43
2016,7,24,13,15,442.0,399.0,0.8,37.0,814.5,754.69,514.78
2016,7,24,13,30,494.0,382.0,0.8,37.0,842.0,803.42,545.62
2016,7,24,13,45,509.0,364.5,0.85,37.0,829.5,817.53,555.53
2016,7,24,14,0,524.0,347.0,0.9,37.0,817.0,828.87,564.21
2016,7,24,14,15,532.5,328.5,0.9,37.0,794.0,830.42,566.28
2016,7,24,14,30,541.0,310.0,0.9,37.0,771.0,828.83,566.61
2016,7,24,14,45,485.5,311.0,0.9,37.0,712.5,783.18,538.61
2016,7,24,15,0,430.0,312.0,0.9,37.0,654.0,734.97,509.03
2016,7,24,15,15,405.0,306.0,0.9,36.5,615.0,706.3,493.06
2016,7,24,15,30,380.0,300.0,0.9,36.0,576.0,657.23,463.84
2016,7,24,15,45,361.5,284.0,0.9,36.0,534.0,621.65,442.07
2016,7,24,16,0,343.0,268.0,0.9,36.0,492.0,584.84,419.03
2016,7,24,16,15,357.5,242.0,0.9,35.5,460.0,564.56,408.39
2016,7,24,16,30,372.0,216.0,0.9,35.0,428.0,541.65,395.61
2016,7,24,16,45,369.5,194.0,0.9,35.0,388.0,506.89,373.25
2016,7,24,17,0,367.0,172.0,0.9,35.0,348.0,470.6,349.42
2016,7,24,17,15,490.5,129.0,0.8,34.5,334.5,519.29,386.45
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,545.81,406.48
2016,7,24,17,45,566.5,79.5,0.65,33.5,270.5,480.96,360.51
2016,7,24,18,0,519.0,73.0,0.6,33.0,220.0,418.35,315.12
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.0,345.99,261.39
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,278.67,208.97
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,198.2,144.46
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,131.87,83.62
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,44.85,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,91.5,20.0,0.75,24.5,30.0,15.13,0.45
2016,7,25,6,0,183.0,40.0,0.8,25.0,60.0,29.94,18.74
2016,7,25,6,15,260.5,55.5,0.9,25.5,100.5,41.34,29.21
2016,7,25,6,30,338.0,71.0,1.0,26.0,141.0,52.62,39.17
2016,7,25,6,45,402.0,81.5,1.1,26.5,188.5,60.28,45.82
2016,7,25,7,0,466.0,92.0,1.2,27.0,236.0,67.88,52.2
2016,7,25,7,15,510.0,101.0,1.25,28.0,285.5,74.15,57.15
2016,7,25,7,30,554.0,110.0,1.3,29.0,335.0,82.16,63.4
2016,7,25,7,45,592.5,115.0,1.4,30.0,385.5,84.66,64.96
2016,7,25,8,0,631.0,120.0,1.5,31.0,436.0,87.14,66.48
2016,7,25,8,15,656.5,125.5,1.55,31.5,484.0,89.61,68.1
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,91.95,69.61
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.5,92.58,69.74
2016,7,25,9,0,727.0,137.0,1.7,33.0,625.0,94.22,70.7
2016,7,25,9,15,742.0,140.5,1.75,33.0,666.5,154.94,89.36
2016,7,25,9,30,757.0,144.0,1.8,33.0,708.0,209.07,122.58
2016,7,25,9,45,770.5,145.5,1.9,33.5,745.0,262.89,162.57
2016,7,25,10,0,784.0,147.0,2.0,34.0,782.0,317.61,206.09
2016,7,25,10,15,793.0,149.5,2.0,34.0,813.0,372.13,250.58
2016,7,25,10,30,802.0,152.0,2.0,34.0,844.0,426.54,294.52
2016,7,25,10,45,809.0,153.0,2.05,34.5,868.5,478.65,335.34
2016,7,25,11,0,816.0,154.0,2.1,35.0,893.0,529.94,374.33
2016,7,25,11,15,542.0,306.0,2.1,35.0,801.0,537.29,381.51
2016,7,25,11,30,268.0,458.0,2.1,35.0,709.0,514.43,365.3
2016,7,25,11,45,295.5,456.5,2.15,35.5,736.0,553.27,392.15
2016,7,25,12,0,323.0,455.0,2.2,36.0,763.0,593.54,419.3
2016,7,25,12,15,579.0,304.5,2.2,36.0,858.5,688.68,487.51
2016,7,25,12,30,835.0,154.0,2.2,36.0,954.0,773.79,548.61
2016,7,25,12,45,825.5,159.0,2.25,36.5,947.0,814.68,574.05
2016,7,25,13,0,816.0,164.0,2.3,37.0,940.0,840.15,589.34
2016,7,25,13,15,812.5,163.5,2.3,37.0,927.5,862.38,603.47
2016,7,25,13,30,809.0,163.0,2.3,37.0,915.0,881.17,615.48
2016,7,25,13,45,806.5,159.5,2.3,37.0,895.5,894.53,624.19
2016,7,25,14,0,804.0,156.0,2.3,37.0,876.0,904.23,630.74
2016,7,25,14,15,796.5,154.0,2.3,36.5,849.5,907.09,634.48
2016,7,25,14,30,789.0,152.0,2.3,36.0,823.0,906.24,636.07
2016,7,25,14,45,566.5,250.5,2.3,36.0,722.5,807.55,571.53
2016,7,25,15,0,344.0,349.0,2.3,36.0,622.0,674.08,480.66
2016,7,25,15,15,294.0,341.0,2.3,36.0,566.5,621.69,446.54
2016,7,25,15,30,244.0,333.0,2.3,36.0,511.0,568.6,410.8
2016,7,25,15,45,475.0,234.5,2.3,36.0,553.0,694.34,503.06
2016,7,25,16,0,706.0,136.0,2.3,36.0,595.0,796.77,575.02
2016,7,25,16,15,411.0,192.0,2.25,35.5,454.0,579.22,426.13
2016,7,25,16,30,116.0,248.0,2.2,35.0,313.0,346.63,257.42
2016,7,25,16,45,355.5,181.5,2.15,35.0,355.5,482.94,363.18
2016,7,25,17,0,595.0,115.0,2.1,35.0,398.0,612.21,458.21
2016,7,25,17,15,550.0,111.5,1.9,34.0,349.0,553.16,416.98
2016,7,25,17,30,505.0,108.0,1.7,33.0,300.0,487.73,371.36
2016,7,25,17,45,456.0,98.5,1.5,32.5,252.0,424.16,324.78
2016,7,25,18,0,407.0,89.0,1.3,32.0,204.0,363.6,278.9
2016,7,25,18,15,345.5,75.5,1.25,31.0,159.0,295.14,226.35
2016,7,25,18,30,284.0,62.0,1.2,30.0,114.0,232.09,176.04
2016,7,25,18,45,202.5,46.0,1.15,29.5,77.0,163.2,119.62
2016,7,25,19,0,121.0,30.0,1.1,29.0,40.0,92.59,56.9
2016,7,25,19,15,60.5,15.0,1.2,28.5,20.0,32.0,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,90.0,19.0,1.7,24.5,28.5,14.39,0.0
2016,7,26,6,0,180.0,38.0,1.8,25.0,57.0,28.5,17.45
2016,7,26,6,15,258.0,53.0,1.75,25.5,97.5,39.58,27.69
2016,7,26,6,30,336.0,68.0,1.7,26.0,138.0,50.56,37.4
2016,7,26,6,45,394.5,80.0,1.65,26.5,184.5,59.2,44.91
2016,7,26,7,0,453.0,92.0,1.6,27.0,231.0,67.72,52.08
2016,7,26,7,15,497.0,101.0,1.5,27.5,279.5,73.96,57.13
2016,7,26,7,30,541.0,110.0,1.4,28.0,328.0,82.01,63.56
2016,7,26,7,45,385.0,158.0,1.35,29.0,324.5,106.08,82.92
2016,7,26,8,0,229.0,206.0,1.3,30.0,321.0,132.85,103.98
2016,7,26,8,15,379.5,191.5,1.15,30.5,404.5,122.58,95.01
2016,7,26,8,30,530.0,177.0,1.0,31.0,488.0,116.21,89.35
2016,7,26,8,45,528.5,195.5,0.9,32.0,527.0,124.84,95.54
2016,7,26,9,0,527.0,214.0,0.8,33.0,566.0,134.13,102.11
2016,7,26,9,15,626.0,184.0,0.7,33.5,629.5,163.75,98.87
2016,7,26,9,30,725.0,154.0,0.6,34.0,693.0,204.72,119.26
2016,7,26,9,45,755.0,146.5,0.5,34.5,733.0,261.04,159.5
2016,7,26,10,0,785.0,139.0,0.4,35.0,773.0,313.44,199.32
2016,7,26,10,15,793.5,141.0,0.35,35.0,803.5,367.49,241.91
2016,7,26,10,30,802.0,143.0,0.3,35.0,834.0,421.36,283.58
2016,7,26,10,45,808.0,144.5,0.3,35.5,858.0,473.33,322.45
2016,7,26,11,0,814.0,146.0,0.3,36.0,882.0,524.37,359.28
2016,7,26,11,15,818.0,147.0,0.4,36.0,899.5,568.44,392.12
2016,7,26,11,30,822.0,148.0,0.5,36.0,917.0,613.71,424.92
2016,7,26,11,45,824.0,149.0,0.6,36.5,927.0,655.98,454.08
2016,7,26,12,0,826.0,150.0,0.7,37.0,937.0,696.21,481.24
2016,7,26,12,15,566.5,305.5,0.75,37.0,846.0,681.72,469.04
2016,7,26,12,30,307.0,461.0,0.8,37.0,755.0,630.89,433.16
2016,7,26,12,45,552.0,315.0,0.9,37.0,840.5,735.35,506.39
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,830.4,571.26
2016,7,26,13,15,424.5,293.0,1.05,37.0,696.0,651.72,453.19
2016,7,26,13,30,52.0,417.0,1.1,37.0,466.0,403.44,282.79
2016,7,26,13,45,233.0,395.5,1.15,37.0,605.0,585.66,410.99
2016,7,26,14,0,414.0,374.0,1.2,37.0,744.0,755.32,522.65
2016,7,26,14,15,256.5,390.5,1.2,37.0,617.5,619.54,432.07
2016,7,26,14,30,99.0,407.0,1.2,37.0,491.0,456.26,321.94
2016,7,26,14,45,169.0,390.5,1.25,37.0,527.5,529.87,375.12
2016,7,26,15,0,239.0,374.0,1.3,37.0,564.0,582.23,412.22
2016,7,26,15,15,477.0,263.0,1.3,36.5,617.0,733.67,518.29
2016,7,26,15,30,715.0,152.0,1.3,36.0,670.0,843.98,593.22
2016,7,26,15,45,647.5,169.5,1.35,36.0,616.5,793.26,561.89
2016,7,26,16,0,580.0,187.0,1.4,36.0,563.0,740.19,528.89
2016,7,26,16,15,453.5,206.0,1.4,35.5,486.5,631.21,457.62
2016,7,26,16,30,327.0,225.0,1.4,35.0,410.0,516.12,379.76
2016,7,26,16,45,339.0,199.5,1.4,35.0,375.0,490.5,364.27
2016,7,26,17,0,351.0,174.0,1.4,35.0,340.0,462.45,346.07
2016,7,26,17,15,326.5,157.5,1.3,34.5,298.0,415.47,313.38
2016,7,26,17,30,302.0,141.0,1.2,34.0,256.0,369.21,280.45
2016,7,26,17,45,268.0,123.5,1.1,33.5,214.0,316.69,241.79
2016,7,26,18,0,234.0,106.0,1.0,33.0,172.0,266.39,203.64
2016,7,26,18,15,193.5,87.0,0.9,32.5,133.5,213.22,162.09
2016,7,26,18,30,153.0,68.0,0.8,32.0,95.0,163.54,122.18
2016,7,26,18,45,99.0,47.5,0.7,31.5,63.0,109.35,78.14
2016,7,26,19,0,45.0,27.0,0.6,31.0,31.0,50.61,27.89
2016,7,26,19,15,22.5,13.5,0.6,30.5,15.5,18.15,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,12.5,17.5,1.25,24.5,19.0,13.46,0.0
2016,7,27,6,0,25.0,35.0,1.4,25.0,38.0,26.1,15.43
2016,7,27,6,15,51.0,55.5,1.4,25.5,65.0,40.37,28.33
2016,7,27,6,30,77.0,76.0,1.4,26.0,92.0,54.46,40.69
2016,7,27,6,45,102.0,96.5,1.4,26.5,124.0,68.33,52.61
2016,7,27,7,0,127.0,117.0,1.4,27.0,156.0,81.96,64.06
2016,7,27,7,15,138.5,140.0,1.5,27.5,190.0,96.52,76.01
2016,7,27,7,30,150.0,163.0,1.6,28.0,224.0,110.7,87.4
2016,7,27,7,45,95.5,178.0,1.7,29.0,219.0,122.44,96.36
2016,7,27,8,0,41.0,193.0,1.8,30.0,214.0,131.12,102.67
2016,7,27,8,15,38.5,211.0,1.7,30.5,232.0,142.16,110.95
2016,7,27,8,30,36.0,229.0,1.6,31.0,250.0,152.92,118.89
2016,7,27,8,45,23.0,220.0,1.5,32.0,234.0,157.08,121.24
2016,7,27,9,0,10.0,211.0,1.4,33.0,218.0,152.24,116.53
2016,7,27,9,15,160.0,269.5,1.25,33.0,388.0,187.63,132.18
2016,7,27,9,30,310.0,328.0,1.1,33.0,558.0,250.26,170.21
2016,7,27,9,45,528.0,244.0,0.95,33.5,660.0,269.69,175.56
2016,7,27,10,0,746.0,160.0,0.8,34.0,762.0,317.67,205.54
2016,7,27,10,15,755.0,162.5,0.75,34.0,792.5,370.26,247.44
2016,7,27,10,30,764.0,165.0,0.7,34.0,823.0,422.82,288.61
2016,7,27,10,45,768.5,169.0,0.65,34.5,847.0,474.15,327.13
2016,7,27,11,0,773.0,173.0,0.6,35.0,871.0,524.56,363.5
2016,7,27,11,15,777.5,174.0,0.65,35.0,888.0,571.68,397.98
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,617.43,430.65
2016,7,27,11,45,545.0,316.0,0.8,35.0,827.5,616.46,429.7
2016,7,27,12,0,308.0,457.0,0.9,35.0,750.0,586.84,408.76
2016,7,27,12,15,365.0,434.0,0.95,35.0,782.5,632.33,440.55
2016,7,27,12,30,422.0,411.0,1.0,35.0,815.0,686.62,476.99
2016,7,27,12,45,595.5,300.0,1.1,35.0,866.5,758.28,527.5
2016,7,27,13,0,769.0,189.0,1.2,35.0,918.0,825.82,575.16
2016,7,27,13,15,766.0,188.0,1.2,35.0,905.5,847.32,588.36
2016,7,27,13,30,763.0,187.0,1.2,35.0,893.0,865.52,599.74
2016,7,27,13,45,668.5,233.0,1.2,35.0,842.0,851.07,589.78
2016,7,27,14,0,574.0,279.0,1.2,35.0,791.0,820.03,569.25
2016,7,27,14,15,535.0,301.0,1.2,35.0,767.0,811.67,564.17
2016,7,27,14,30,496.0,323.0,1.2,35.0,743.0,803.48,558.88
2016,7,27,14,45,251.5,256.5,1.2,35.0,469.5,494.87,355.67
2016,7,27,15,0,7.0,190.0,1.2,35.0,196.0,158.11,113.24
2016,7,27,15,15,7.0,192.5,1.15,34.5,198.0,160.64,116.44
2016,7,27,15,30,7.0,195.0,1.1,34.0,200.0,163.31,118.91
2016,7,27,15,45,301.0,188.0,1.1,34.0,383.0,492.27,364.3
2016,7,27,16,0,595.0,181.0,1.1,34.0,566.0,748.95,539.5
2016,7,27,16,15,359.0,213.5,1.05,33.5,441.0,538.31,394.45
2016,7,27,16,30,123.0,246.0,1.0,33.0,316.0,351.58,260.75
2016,7,27,16,45,78.5,212.5,0.95,33.0,255.5,261.7,196.01
2016,7,27,17,0,34.0,179.0,0.9,33.0,195.0,192.31,143.93
2016,7,27,17,15,29.0,158.0,0.85,32.5,170.5,168.32,126.53
2016,7,27,17,30,24.0,137.0,0.8,32.0,146.0,133.04,99.88
2016,7,27,17,45,17.0,116.5,0.75,32.0,122.5,110.18,82.15
2016,7,27,18,0,10.0,96.0,0.7,32.0,99.0,87.77,64.43
2016,7,27,18,15,5.0,75.5,0.65,31.5,77.0,66.87,47.78
2016,7,27,18,30,0.0,55.0,0.6,31.0,55.0,46.11,30.98
2016,7,27,18,45,0.0,36.5,0.55,30.5,36.5,29.8,17.58
2016,7,27,19,0,0.0,18.0,0.5,30.0,18.0,13.72,3.37
2016,7,27,19,15,0.0,9.0,0.5,29.5,9.0,7.08,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.5,16.5,0.35,23.5,29.0,12.62,0.0
2016,7,28,6,0,243.0,33.0,0.4,24.0,58.0,25.2,14.71
2016,7,28,6,15,331.0,44.5,0.5,24.5,99.5,35.96,24.76
2016,7,28,6,30,419.0,56.0,0.6,25.0,141.0,44.99,32.83
2016,7,28,6,45,483.0,64.0,0.7,26.0,189.0,50.98,38.02
2016,7,28,7,0,547.0,72.0,0.8,27.0,237.0,56.96,42.98
2016,7,28,7,15,589.5,78.0,0.85,27.5,287.5,61.13,46.34
2016,7,28,7,30,632.0,84.0,0.9,28.0,338.0,65.26,49.57
2016,7,28,7,45,666.0,88.0,0.95,29.0,388.5,67.83,51.31
2016,7,28,8,0,700.0,92.0,1.0,30.0,439.0,70.37,52.98
2016,7,28,8,15,723.5,96.0,1.05,30.5,488.0,78.63,59.43
2016,7,28,8,30,747.0,100.0,1.1,31.0,537.0,80.93,60.96
2016,7,28,8,45,766.5,103.0,1.15,31.5,583.0,82.37,61.79
2016,7,28,9,0,786.0,106.0,1.2,32.0,629.0,86.56,64.84
2016,7,28,9,15,799.5,108.5,1.4,32.5,671.0,142.03,77.39
2016,7,28,9,30,813.0,111.0,1.6,33.0,713.0,198.77,112.58
2016,7,28,9,45,826.5,111.5,1.8,33.5,750.5,261.06,159.33
2016,7,28,10,0,840.0,112.0,2.0,34.0,788.0,317.11,204.44
2016,7,28,10,15,847.5,113.5,2.15,34.0,819.0,372.19,250.15
2016,7,28,10,30,855.0,115.0,2.3,34.0,850.0,426.77,295.09
2016,7,28,10,45,597.5,265.5,2.45,34.5,787.0,463.8,327.7
2016,7,28,11,0,340.0,416.0,2.6,35.0,724.0,478.5,340.54
2016,7,28,11,15,311.0,434.5,2.7,35.0,720.5,501.8,358.09
2016,7,28,11,30,282.0,453.0,2.8,35.0,717.0,522.18,373.01
2016,7,28,11,45,331.0,437.0,2.95,35.5,749.5,564.92,403.11
2016,7,28,12,0,380.0,421.0,3.1,36.0,782.0,610.14,434.6
2016,7,28,12,15,631.5,270.0,3.2,36.0,872.0,705.66,504.25
2016,7,28,12,30,883.0,119.0,3.3,36.0,962.0,788.74,564.95
2016,7,28,12,45,560.0,296.0,3.45,36.0,830.0,728.21,519.82
2016,7,28,13,0,237.0,473.0,3.6,36.0,698.0,610.01,434.63
2016,7,28,13,15,173.5,466.0,3.7,36.0,629.5,562.29,402.11
2016,7,28,13,30,110.0,459.0,3.8,36.0,561.0,493.77,354.37
2016,7,28,13,45,68.5,402.0,3.9,36.0,465.5,410.41,296.14
2016,7,28,14,0,27.0,345.0,4.0,36.0,370.0,324.17,234.46
2016,7,28,14,15,442.5,227.5,4.05,36.0,602.5,656.51,479.73
2016,7,28,14,30,858.0,110.0,4.1,36.0,835.0,920.53,658.7
2016,7,28,14,45,434.0,166.5,4.15,36.0,533.5,606.59,445.3
2016,7,28,15,0,10.0,223.0,4.2,36.0,232.0,189.12,136.82
2016,7,28,15,15,103.0,280.0,4.2,35.5,355.5,365.61,270.44
2016,7,28,15,30,196.0,337.0,4.2,35.0,479.0,511.03,377.24
2016,7,28,15,45,218.0,312.0,4.25,35.0,460.5,505.7,374.71
2016,7,28,16,0,240.0,287.0,4.3,35.0,442.0,498.29,371.29
2016,7,28,16,15,494.0,190.0,4.2,34.5,477.0,651.66,487.81
2016,7,28,16,30,748.0,93.0,4.1,34.0,512.0,751.33,561.51
2016,7,28,16,45,722.0,89.5,4.05,34.0,462.5,704.78,530.11
2016,7,28,17,0,696.0,86.0,4.0,34.0,413.0,660.24,500.48
2016,7,28,17,15,662.5,81.5,3.8,33.5,362.5,605.15,463.18
2016,7,28,17,30,629.0,77.0,3.6,33.0,312.0,550.25,423.92
2016,7,28,17,45,585.5,70.0,3.45,32.5,262.5,486.5,376.87
2016,7,28,18,0,542.0,63.0,3.3,32.0,213.0,424.76,329.58
2016,7,28,18,15,474.0,55.0,3.15,31.5,166.0,350.78,271.03
2016,7,28,18,30,406.0,47.0,3.0,31.0,119.0,282.27,214.78
2016,7,28,18,45,298.5,36.0,2.95,30.5,79.5,199.09,145.88
2016,7,28,19,0,191.0,25.0,2.9,30.0,40.0,121.81,69.44
2016,7,28,19,15,95.5,12.5,2.95,29.5,20.0,42.01,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,112.5,16.0,1.1,23.5,27.5,12.23,0.0
2016,7,29,6,0,225.0,32.0,1.2,24.0,55.0,24.39,13.91
2016,7,29,6,15,313.5,44.0,1.25,24.0,95.5,33.61,22.78
2016,7,29,6,30,402.0,56.0,1.3,24.0,136.0,44.89,32.86
2016,7,29,6,45,463.5,64.0,1.4,24.5,183.0,50.81,38.12
2016,7,29,7,0,525.0,72.0,1.5,25.0,230.0,56.71,43.15
2016,7,29,7,15,568.0,78.5,1.6,25.5,279.5,61.21,46.83
2016,7,29,7,30,611.0,85.0,1.7,26.0,329.0,65.64,50.34
2016,7,29,7,45,646.0,89.0,1.85,26.5,379.0,68.15,52.17
2016,7,29,8,0,681.0,93.0,2.0,27.0,429.0,70.65,53.95
2016,7,29,8,15,704.5,97.0,2.05,27.0,477.0,78.92,60.64
2016,7,29,8,30,728.0,101.0,2.1,27.0,525.0,81.16,62.27
2016,7,29,8,45,544.0,186.0,2.2,27.5,518.0,120.22,93.97
2016,7,29,9,0,360.0,271.0,2.3,28.0,511.0,168.64,132.53
2016,7,29,9,15,369.0,289.5,2.25,28.5,549.0,209.2,144.39
2016,7,29,9,30,378.0,308.0,2.2,29.0,587.0,251.19,171.86
2016,7,29,9,45,607.0,207.0,2.2,29.5,682.5,264.52,173.13
2016,7,29,10,0,836.0,106.0,2.2,30.0,778.0,313.15,205.4
2016,7,29,10,15,844.5,108.0,2.1,30.0,809.5,368.66,251.92
2016,7,29,10,30,853.0,110.0,2.0,30.0,841.0,423.81,297.48
2016,7,29,10,45,860.5,110.0,1.95,30.5,867.0,476.53,339.56
2016,7,29,11,0,868.0,110.0,1.9,31.0,893.0,528.27,379.47
2016,7,29,11,15,873.0,111.0,1.8,31.5,911.5,578.15,416.39
2016,7,29,11,30,878.0,112.0,1.7,32.0,930.0,626.41,450.74
2016,7,29,11,45,490.5,291.5,1.65,32.5,749.5,565.0,405.83
2016,7,29,12,0,103.0,471.0,1.6,33.0,569.0,445.98,318.81
2016,7,29,12,15,206.0,465.0,1.55,33.0,661.0,535.34,382.32
2016,7,29,12,30,309.0,459.0,1.5,33.0,753.0,634.27,449.54
2016,7,29,12,45,206.5,464.0,1.45,33.5,660.5,564.49,400.06
2016,7,29,13,0,104.0,469.0,1.4,34.0,568.0,482.77,342.75
2016,7,29,13,15,169.5,464.0,1.35,34.0,622.5,557.94,395.39
2016,7,29,13,30,235.0,459.0,1.3,34.0,677.0,621.54,438.49
2016,7,29,13,45,554.0,285.5,1.3,34.0,783.5,794.38,558.06
2016,7,29,14,0,873.0,112.0,1.3,34.0,890.0,918.88,638.21
2016,7,29,14,15,867.0,111.0,1.3,34.0,863.5,923.9,640.6
2016,7,29,14,30,861.0,110.0,1.3,34.0,837.0,925.13,642.16
2016,7,29,14,45,521.5,244.5,1.3,34.0,679.5,759.24,536.26
2016,7,29,15,0,182.0,379.0,1.3,34.0,522.0,536.99,383.88
2016,7,29,15,15,499.5,242.0,1.3,34.0,607.5,737.55,527.7
2016,7,29,15,30,817.0,105.0,1.3,34.0,693.0,874.07,617.27
2016,7,29,15,45,796.0,105.5,1.3,34.0,648.5,856.87,606.42
2016,7,29,16,0,775.0,106.0,1.3,34.0,604.0,825.59,588.34
2016,7,29,16,15,755.0,102.5,1.2,33.5,557.0,788.24,566.35
2016,7,29,16,30,735.0,99.0,1.1,33.0,510.0,748.68,542.7
2016,7,29,16,45,701.0,97.5,1.05,33.0,459.0,702.08,513.5
2016,7,29,17,0,667.0,96.0,1.0,33.0,408.0,651.21,480.95
2016,7,29,17,15,632.0,90.0,0.9,32.5,357.0,594.12,443.39
2016,7,29,17,30,597.0,84.0,0.8,32.0,306.0,537.39,404.44
2016,7,29,17,45,542.0,78.0,0.7,31.5,256.0,468.42,355.18
2016,7,29,18,0,487.0,72.0,0.6,31.0,206.0,402.36,306.23
2016,7,29,18,15,419.0,62.0,0.5,30.5,159.5,328.43,249.51
2016,7,29,18,30,351.0,52.0,0.4,30.0,113.0,256.49,192.4
2016,7,29,18,45,252.5,38.5,0.35,29.5,75.0,178.73,129.26
2016,7,29,19,0,154.0,25.0,0.3,29.0,37.0,107.08,57.45
2016,7,29,19,15,77.0,12.5,0.3,28.5,18.5,35.85,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,98.0,16.5,0.65,23.5,26.5,12.56,0.0
2016,7,30,6,0,196.0,33.0,0.8,24.0,53.0,24.98,14.26
2016,7,30,6,15,281.5,46.5,0.8,24.5,93.0,35.16,24.01
2016,7,30,6,30,367.0,60.0,0.8,25.0,133.0,45.32,33.07
2016,7,30,6,45,431.0,69.5,0.85,25.5,179.5,54.79,41.33
2016,7,30,7,0,495.0,79.0,0.9,26.0,226.0,61.64,47.14
2016,7,30,7,15,539.0,86.5,0.9,26.5,275.5,66.63,51.2
2016,7,30,7,30,583.0,94.0,0.9,27.0,325.0,71.53,55.06
2016,7,30,7,45,616.5,99.5,0.95,28.0,374.5,74.74,57.3
2016,7,30,8,0,650.0,105.0,1.0,29.0,424.0,77.88,59.43
2016,7,30,8,15,675.0,109.5,1.0,29.5,472.5,80.1,60.9
2016,7,30,8,30,700.0,114.0,1.0,30.0,521.0,82.22,62.28
2016,7,30,8,45,459.5,207.0,1.0,30.5,483.5,129.64,100.16
2016,7,30,9,0,219.0,300.0,1.0,31.0,446.0,188.08,145.62
2016,7,30,9,15,162.5,321.5,1.05,31.5,433.5,215.2,153.06
2016,7,30,9,30,106.0,343.0,1.1,32.0,421.0,243.68,174.3
2016,7,30,9,45,184.5,359.5,1.15,32.5,504.0,276.52,194.61
2016,7,30,10,0,263.0,376.0,1.2,33.0,587.0,320.83,224.31
2016,7,30,10,15,284.5,374.0,1.2,33.0,611.0,351.24,246.94
2016,7,30,10,30,306.0,372.0,1.2,33.0,635.0,383.31,270.94
2016,7,30,10,45,564.5,255.5,1.3,33.5,757.0,444.63,313.46
2016,7,30,11,0,823.0,139.0,1.4,34.0,879.0,526.89,372.2
2016,7,30,11,15,827.0,140.0,1.45,34.0,896.5,574.4,407.79
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,620.31,441.54
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,663.18,472.41
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,703.94,501.2
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,740.61,526.77
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,774.77,550.3
2016,7,30,12,45,833.5,144.0,1.75,34.5,935.0,804.65,568.65
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,831.58,584.95
2016,7,30,13,15,829.5,143.5,1.8,35.0,918.0,854.12,599.22
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,873.35,611.48
2016,7,30,13,45,822.0,142.0,1.85,35.0,886.5,886.47,620.5
2016,7,30,14,0,817.0,141.0,1.9,35.0,867.0,910.53,636.52
2016,7,30,14,15,810.0,139.0,1.9,34.5,840.5,913.68,640.3
2016,7,30,14,30,803.0,137.0,1.9,34.0,814.0,913.08,642.07
2016,7,30,14,45,794.0,135.0,1.95,34.0,781.5,906.93,639.71
2016,7,30,15,0,785.0,133.0,2.0,34.0,749.0,897.19,635.22
2016,7,30,15,15,772.5,130.5,2.0,34.0,711.0,880.19,625.75
2016,7,30,15,30,760.0,128.0,2.0,34.0,673.0,859.9,614.29
2016,7,30,15,45,743.0,125.0,2.0,34.0,630.5,831.9,597.88
2016,7,30,16,0,726.0,122.0,2.0,34.0,588.0,806.32,583.04
2016,7,30,16,15,579.5,159.0,1.95,33.5,512.5,704.75,517.36
2016,7,30,16,30,433.0,196.0,1.9,33.0,437.0,597.24,443.69
2016,7,30,16,45,480.5,163.5,1.9,33.0,407.0,588.85,441.09
2016,7,30,17,0,528.0,131.0,1.9,33.0,377.0,574.38,433.29
2016,7,30,17,15,501.5,118.5,1.7,32.5,329.5,521.98,396.69
2016,7,30,17,30,475.0,106.0,1.5,32.0,282.0,469.8,359.48
2016,7,30,17,45,465.0,91.0,1.35,31.5,240.5,426.08,327.66
2016,7,30,18,0,455.0,76.0,1.2,31.0,199.0,387.85,298.32
2016,7,30,18,15,387.5,65.0,1.1,30.0,154.0,309.91,238.17
2016,7,30,18,30,320.0,54.0,1.0,29.0,109.0,244.17,185.24
2016,7,30,18,45,226.0,39.5,0.9,28.5,71.5,168.91,122.95
2016,7,30,19,0,132.0,25.0,0.8,28.0,34.0,98.19,49.42
2016,7,30,19,15,66.0,12.5,0.8,27.5,17.0,32.21,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,12.87,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,25.51,14.6
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,36.97,25.6
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,48.33,35.76
2016,7,31,6,45,223.5,89.0,1.0,25.0,139.5,63.97,49.22
2016,7,31,7,0,131.0,113.0,1.0,26.0,152.0,79.48,62.22
2016,7,31,7,15,328.5,110.5,1.05,26.5,234.0,77.66,60.48
2016,7,31,7,30,526.0,108.0,1.1,27.0,316.0,80.66,62.72
2016,7,31,7,45,560.5,115.5,1.15,27.5,365.0,84.81,65.83
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,88.82,68.76
2016,7,31,8,15,373.5,189.5,1.2,28.5,379.0,121.65,95.23
2016,7,31,8,30,152.0,256.0,1.2,29.0,344.0,162.54,127.55
2016,7,31,8,45,425.5,198.0,1.2,29.5,473.5,123.86,95.82
2016,7,31,9,0,699.0,140.0,1.2,30.0,603.0,99.23,75.61
2016,7,31,9,15,715.0,144.0,1.1,30.5,644.5,151.97,87.85
2016,7,31,9,30,731.0,148.0,1.0,31.0,686.0,206.45,122.24
2016,7,31,9,45,770.5,135.0,0.95,31.5,728.5,261.69,162.61
2016,7,31,10,0,810.0,122.0,0.9,32.0,771.0,314.26,203.74
2016,7,31,10,15,818.5,124.0,0.85,32.0,802.0,372.68,250.86
2016,7,31,10,30,827.0,126.0,0.8,32.0,833.0,426.73,294.03
2016,7,31,10,45,832.0,128.0,0.75,32.5,858.0,478.64,333.8
2016,7,31,11,0,837.0,130.0,0.7,33.0,883.0,529.4,371.2
2016,7,31,11,15,499.0,299.0,0.75,33.0,750.5,515.67,363.99
2016,7,31,11,30,161.0,468.0,0.8,33.0,618.0,460.6,325.73
2016,7,31,11,45,208.0,468.5,0.9,33.5,664.0,507.71,358.68
2016,7,31,12,0,255.0,469.0,1.0,34.0,710.0,563.66,396.37
2016,7,31,12,15,230.0,475.0,1.1,34.0,693.0,562.87,396.2
2016,7,31,12,30,205.0,481.0,1.2,34.0,676.0,564.84,398.06
2016,7,31,12,45,514.5,317.0,1.3,34.0,803.0,714.24,503.71
2016,7,31,13,0,824.0,153.0,1.4,34.0,930.0,847.87,594.59
2016,7,31,13,15,821.0,152.0,1.45,34.0,917.5,870.13,607.95
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,888.9,620.37
2016,7,31,13,45,809.5,152.5,1.6,34.0,884.5,901.51,629.67
2016,7,31,14,0,801.0,154.0,1.7,34.0,864.0,910.4,636.82
2016,7,31,14,15,793.5,152.0,1.7,34.0,837.5,913.1,639.15
2016,7,31,14,30,786.0,150.0,1.7,34.0,811.0,912.09,639.35
2016,7,31,14,45,441.0,258.5,1.75,34.0,626.5,700.53,500.82
2016,7,31,15,0,96.0,367.0,1.8,34.0,442.0,424.99,307.6
2016,7,31,15,15,413.5,255.0,1.8,33.5,554.5,673.4,489.47
2016,7,31,15,30,731.0,143.0,1.8,33.0,667.0,857.0,615.15
2016,7,31,15,45,483.5,213.5,1.85,33.0,551.0,688.14,501.38
2016,7,31,16,0,236.0,284.0,1.9,33.0,435.0,494.31,365.33
2016,7,31,16,15,276.0,253.0,1.85,32.5,416.5,513.55,382.64
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,508.68,381.99
2016,7,31,16,45,441.0,173.0,1.8,32.0,392.5,568.24,427.87
2016,7,31,17,0,566.0,124.0,1.8,32.0,387.0,606.35,457.75
2016,7,31,17,15,527.5,116.0,1.6,31.5,337.5,539.36,410.49
2016,7,31,17,30,489.0,108.0,1.4,31.0,288.0,482.87,370.04
2016,7,31,17,45,435.0,98.0,1.2,30.5,239.0,415.59,320.22
2016,7,31,18,0,381.0,88.0,1.0,30.0,190.0,351.9,271.51
2016,7,31,18,15,313.0,74.0,0.95,29.0,146.0,279.98,215.76
2016,7,31,18,30,245.0,60.0,0.9,28.0,102.0,214.33,162.91
2016,7,31,18,45,162.0,42.0,0.85,27.5,66.0,133.56,96.71
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,67.23,29.54
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,22.87,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
