Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,30.5,16.0,0.95,22.5,19.0,12.26,0.0
2016,8,1,6,0,61.0,32.0,1.1,23.0,38.0,23.97,13.2
2016,8,1,6,15,104.0,51.5,1.1,23.0,69.0,37.62,26.16
2016,8,1,6,30,147.0,71.0,1.1,23.0,100.0,51.2,38.34
2016,8,1,6,45,184.5,89.0,1.15,23.5,136.5,63.54,49.15
2016,8,1,7,0,222.0,107.0,1.2,24.0,173.0,75.62,59.47
2016,8,1,7,15,112.0,117.0,1.2,24.5,150.5,82.81,65.38
2016,8,1,7,30,2.0,127.0,1.2,25.0,128.0,92.48,73.22
2016,8,1,7,45,8.5,148.5,1.25,25.5,152.5,107.4,85.28
2016,8,1,8,0,15.0,170.0,1.3,26.0,177.0,122.21,97.02
2016,8,1,8,15,20.0,192.0,1.3,26.5,202.5,137.15,108.68
2016,8,1,8,30,25.0,214.0,1.3,27.0,228.0,151.95,120.05
2016,8,1,8,45,85.5,258.0,1.3,28.0,313.5,170.15,133.73
2016,8,1,9,0,146.0,302.0,1.3,29.0,399.0,187.07,146.14
2016,8,1,9,15,89.5,296.5,1.2,29.5,357.5,204.32,148.8
2016,8,1,9,30,33.0,291.0,1.1,30.0,316.0,203.45,149.03
2016,8,1,9,45,26.5,287.0,1.05,30.5,308.0,206.35,150.85
2016,8,1,10,0,20.0,283.0,1.0,31.0,300.0,213.67,156.0
2016,8,1,10,15,32.0,324.0,0.9,31.0,351.5,243.56,177.32
2016,8,1,10,30,44.0,365.0,0.8,31.0,403.0,282.02,204.57
2016,8,1,10,45,180.5,392.5,0.75,31.5,553.5,369.27,264.66
2016,8,1,11,0,317.0,420.0,0.7,32.0,704.0,473.63,335.5
2016,8,1,11,15,405.5,400.0,0.65,32.0,771.5,534.69,376.94
2016,8,1,11,30,494.0,380.0,0.6,32.0,839.0,604.9,424.18
2016,8,1,11,45,486.5,389.5,0.6,32.5,845.5,639.44,446.19
2016,8,1,12,0,479.0,399.0,0.6,33.0,852.0,672.2,466.78
2016,8,1,12,15,476.0,401.5,0.65,33.0,852.5,701.11,486.21
2016,8,1,12,30,473.0,404.0,0.7,33.0,853.0,728.07,504.2
2016,8,1,12,45,478.5,399.5,0.75,33.0,851.5,754.26,521.78
2016,8,1,13,0,484.0,395.0,0.8,33.0,850.0,778.4,537.99
2016,8,1,13,15,486.0,386.0,0.85,33.0,838.0,793.52,548.6
2016,8,1,13,30,488.0,377.0,0.9,33.0,826.0,805.92,557.63
2016,8,1,13,45,598.0,294.5,0.95,33.0,832.5,849.43,589.01
2016,8,1,14,0,708.0,212.0,1.0,33.0,839.0,890.99,618.79
2016,8,1,14,15,699.0,209.0,1.0,32.5,812.5,891.22,620.46
2016,8,1,14,30,690.0,206.0,1.0,32.0,786.0,887.91,620.51
2016,8,1,14,45,609.0,239.0,1.0,32.0,736.0,847.67,594.83
2016,8,1,15,0,528.0,272.0,1.0,32.0,686.0,798.96,563.87
2016,8,1,15,15,458.5,282.0,0.95,31.5,628.5,743.21,528.96
2016,8,1,15,30,389.0,292.0,0.9,31.0,571.0,666.68,480.13
2016,8,1,15,45,505.5,230.0,0.85,31.0,567.5,726.42,523.57
2016,8,1,16,0,622.0,168.0,0.8,31.0,564.0,767.01,552.8
2016,8,1,16,15,457.0,197.0,0.8,31.0,475.5,632.01,461.86
2016,8,1,16,30,292.0,226.0,0.8,31.0,387.0,493.98,366.6
2016,8,1,16,45,353.0,191.0,0.85,31.0,367.0,498.31,373.86
2016,8,1,17,0,414.0,156.0,0.9,31.0,347.0,515.81,388.59
2016,8,1,17,15,379.0,143.5,0.9,30.5,302.0,461.39,350.79
2016,8,1,17,30,344.0,131.0,0.9,30.0,257.0,391.99,301.63
2016,8,1,17,45,353.0,110.5,0.9,29.5,221.5,376.94,291.3
2016,8,1,18,0,362.0,90.0,0.9,29.0,186.0,343.48,266.03
2016,8,1,18,15,295.0,75.0,0.85,28.5,142.0,271.85,209.66
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,206.42,156.59
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,128.06,92.21
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,62.56,23.64
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,21.15,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.5,16.5,0.45,22.5,22.5,12.98,0.0
2016,8,2,6,0,135.0,33.0,0.5,23.0,45.0,24.71,13.6
2016,8,2,6,15,219.0,49.0,0.45,23.5,84.0,36.52,25.17
2016,8,2,6,30,303.0,65.0,0.4,24.0,123.0,48.23,35.65
2016,8,2,6,45,263.0,85.5,0.35,25.0,147.0,62.14,47.63
2016,8,2,7,0,223.0,106.0,0.3,26.0,171.0,75.0,58.38
2016,8,2,7,15,218.0,129.5,0.4,26.5,204.0,89.48,70.33
2016,8,2,7,30,213.0,153.0,0.5,27.0,237.0,103.34,81.5
2016,8,2,7,45,252.5,172.0,0.6,27.5,285.0,114.88,90.56
2016,8,2,8,0,292.0,191.0,0.7,28.0,333.0,126.09,99.2
2016,8,2,8,15,297.0,213.5,0.75,28.5,371.5,138.05,108.3
2016,8,2,8,30,302.0,236.0,0.8,29.0,410.0,149.42,116.81
2016,8,2,8,45,285.0,262.5,0.9,29.5,438.0,161.64,125.94
2016,8,2,9,0,268.0,289.0,1.0,30.0,466.0,176.34,136.93
2016,8,2,9,15,270.5,310.5,1.05,30.0,499.0,212.8,148.51
2016,8,2,9,30,273.0,332.0,1.1,30.0,532.0,250.05,173.65
2016,8,2,9,45,168.5,345.0,1.15,30.5,470.5,266.28,189.46
2016,8,2,10,0,64.0,358.0,1.2,31.0,409.0,267.23,193.79
2016,8,2,10,15,80.0,383.0,1.15,31.0,449.5,298.13,215.88
2016,8,2,10,30,96.0,408.0,1.1,31.0,490.0,331.54,239.6
2016,8,2,10,45,124.5,427.5,1.1,31.5,537.0,367.37,264.44
2016,8,2,11,0,153.0,447.0,1.1,32.0,584.0,410.06,293.92
2016,8,2,11,15,183.5,455.0,1.0,32.0,623.0,449.17,320.86
2016,8,2,11,30,214.0,463.0,0.9,32.0,662.0,491.06,349.36
2016,8,2,11,45,133.5,445.5,0.8,32.0,570.5,443.03,315.64
2016,8,2,12,0,53.0,428.0,0.7,32.0,479.0,378.94,270.6
2016,8,2,12,15,122.0,454.5,0.7,31.5,570.5,468.15,333.98
2016,8,2,12,30,191.0,481.0,0.7,31.0,662.0,555.88,394.08
2016,8,2,12,45,428.0,369.5,0.75,31.0,773.0,690.63,487.34
2016,8,2,13,0,665.0,258.0,0.8,31.0,884.0,818.06,572.91
2016,8,2,13,15,661.0,256.5,0.95,30.5,871.5,837.31,587.46
2016,8,2,13,30,657.0,255.0,1.1,30.0,859.0,853.33,601.29
2016,8,2,13,45,360.0,330.5,1.25,29.5,660.5,665.56,477.63
2016,8,2,14,0,63.0,406.0,1.4,29.0,462.0,416.63,303.67
2016,8,2,14,15,239.5,374.0,1.45,28.5,576.5,595.38,435.65
2016,8,2,14,30,416.0,342.0,1.5,28.0,691.0,754.82,547.11
2016,8,2,14,45,212.0,273.5,1.6,28.0,451.0,480.09,356.82
2016,8,2,15,0,8.0,205.0,1.7,28.0,211.0,172.23,127.77
2016,8,2,15,15,7.0,199.5,1.7,27.5,205.0,167.12,125.13
2016,8,2,15,30,6.0,194.0,1.7,27.0,199.0,162.05,121.75
2016,8,2,15,45,3.0,155.0,1.75,27.0,157.5,126.07,94.13
2016,8,2,16,0,0.0,116.0,1.8,27.0,116.0,90.64,66.57
2016,8,2,16,15,0.0,91.0,1.8,26.5,91.0,70.1,50.67
2016,8,2,16,30,0.0,66.0,1.8,26.0,66.0,50.68,35.39
2016,8,2,16,45,0.0,37.0,1.8,26.0,37.0,28.3,17.42
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,6.09,0.0
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,5.32,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,4.56,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,3.79,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.03,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.27,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.51,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.75,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.15,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,6.06,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,11.77,4.37
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,17.5,9.54
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,24.78,15.98
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,32.08,22.36
2016,8,3,7,15,0.0,63.5,2.35,22.0,63.5,48.68,36.74
2016,8,3,7,30,0.0,85.0,2.4,22.0,85.0,64.51,50.28
2016,8,3,7,45,0.0,88.5,2.5,22.5,88.5,67.43,52.5
2016,8,3,8,0,0.0,92.0,2.6,23.0,92.0,70.28,54.62
2016,8,3,8,15,0.0,105.5,2.65,23.5,105.5,80.14,62.62
2016,8,3,8,30,0.0,119.0,2.7,24.0,119.0,89.91,70.45
2016,8,3,8,45,0.0,118.5,2.8,24.5,118.5,89.86,70.03
2016,8,3,9,0,0.0,118.0,2.9,25.0,118.0,89.76,69.59
2016,8,3,9,15,0.0,110.5,2.95,25.0,110.5,84.64,62.18
2016,8,3,9,30,0.0,103.0,3.0,25.0,103.0,79.28,57.78
2016,8,3,9,45,2.0,136.0,3.05,25.5,138.0,104.15,77.03
2016,8,3,10,0,4.0,169.0,3.1,26.0,173.0,129.25,96.22
2016,8,3,10,15,7.0,193.5,3.1,26.0,200.0,148.95,111.23
2016,8,3,10,30,10.0,218.0,3.1,26.0,227.0,169.23,126.66
2016,8,3,10,45,8.5,199.0,3.15,26.5,207.0,155.89,116.09
2016,8,3,11,0,7.0,180.0,3.2,27.0,187.0,141.9,105.1
2016,8,3,11,15,10.0,221.0,3.2,27.0,230.5,175.59,130.85
2016,8,3,11,30,13.0,262.0,3.2,27.0,274.0,210.04,156.9
2016,8,3,11,45,12.5,253.0,3.25,27.0,265.0,204.43,152.58
2016,8,3,12,0,12.0,244.0,3.3,27.0,256.0,198.53,148.14
2016,8,3,12,15,17.5,296.5,3.3,27.0,313.5,245.44,183.58
2016,8,3,12,30,23.0,349.0,3.3,27.0,371.0,293.79,219.62
2016,8,3,12,45,41.5,391.0,3.35,27.0,430.5,359.32,268.33
2016,8,3,13,0,60.0,433.0,3.4,27.0,490.0,417.07,310.77
2016,8,3,13,15,50.5,413.0,3.4,26.5,460.0,397.06,296.63
2016,8,3,13,30,41.0,393.0,3.4,26.0,430.0,375.6,281.6
2016,8,3,13,45,27.5,331.0,3.4,26.0,355.5,310.73,233.75
2016,8,3,14,0,14.0,269.0,3.4,26.0,281.0,229.62,172.9
2016,8,3,14,15,18.0,286.5,3.35,26.0,302.0,249.44,188.41
2016,8,3,14,30,22.0,304.0,3.3,26.0,323.0,269.84,204.14
2016,8,3,14,45,24.5,301.0,3.25,26.0,321.5,271.09,205.45
2016,8,3,15,0,27.0,298.0,3.2,26.0,320.0,292.66,222.13
2016,8,3,15,15,13.5,185.0,3.05,26.0,196.0,160.79,121.47
2016,8,3,15,30,0.0,72.0,2.9,26.0,72.0,55.5,38.71
2016,8,3,15,45,8.0,145.5,2.8,26.0,151.0,122.56,92.3
2016,8,3,16,0,16.0,219.0,2.7,26.0,230.0,195.92,149.99
2016,8,3,16,15,8.0,174.5,2.5,25.5,180.0,149.23,113.78
2016,8,3,16,30,0.0,130.0,2.3,25.0,130.0,103.47,77.85
2016,8,3,16,45,0.0,73.0,2.15,25.0,73.0,56.06,40.03
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,12.2,4.37
2016,8,3,17,15,0.0,14.0,1.85,24.5,14.0,10.66,3.16
2016,8,3,17,30,0.0,12.0,1.7,24.0,12.0,9.12,1.93
2016,8,3,17,45,0.0,9.5,1.55,24.0,9.5,7.21,0.35
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,5.31,0.0
2016,8,3,18,15,0.0,5.5,1.3,23.5,5.5,4.16,0.0
2016,8,3,18,30,0.0,4.0,1.2,23.0,4.0,3.02,0.0
2016,8,3,18,45,0.0,2.5,1.2,23.0,2.5,1.89,0.0
2016,8,3,19,0,0.0,1.0,1.2,23.0,1.0,0.75,0.0
2016,8,3,19,15,0.0,0.5,1.2,23.0,0.5,0.39,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,75.0,15.5,2.15,19.5,22.0,12.2,0.0
2016,8,4,6,0,150.0,31.0,2.3,20.0,44.0,23.33,12.19
2016,8,4,6,15,246.0,44.5,2.4,20.0,83.0,33.51,22.88
2016,8,4,6,30,342.0,58.0,2.5,20.0,122.0,43.71,32.29
2016,8,4,6,45,414.5,67.0,2.6,20.5,169.0,50.64,38.57
2016,8,4,7,0,487.0,76.0,2.7,21.0,216.0,59.52,46.32
2016,8,4,7,15,243.5,72.5,2.7,21.5,142.5,51.85,39.55
2016,8,4,7,30,0.0,69.0,2.7,22.0,69.0,52.93,40.31
2016,8,4,7,45,0.0,80.0,2.7,22.5,80.0,61.4,47.35
2016,8,4,8,0,0.0,91.0,2.7,23.0,91.0,69.56,54.02
2016,8,4,8,15,0.0,104.0,2.65,23.5,104.0,79.07,61.73
2016,8,4,8,30,0.0,117.0,2.6,24.0,117.0,88.5,69.28
2016,8,4,8,45,21.0,191.5,2.6,25.0,205.5,139.03,110.54
2016,8,4,9,0,42.0,266.0,2.6,26.0,294.0,175.29,132.61
2016,8,4,9,15,24.5,234.5,2.55,26.0,251.5,163.68,122.68
2016,8,4,9,30,7.0,203.0,2.5,26.0,209.0,151.38,113.48
2016,8,4,9,45,14.5,246.0,2.45,26.5,257.5,184.27,138.02
2016,8,4,10,0,22.0,289.0,2.4,27.0,306.0,218.53,163.26
2016,8,4,10,15,25.0,309.5,2.35,27.5,330.0,232.27,172.98
2016,8,4,10,30,28.0,330.0,2.3,28.0,354.0,252.87,187.84
2016,8,4,10,45,43.0,367.5,2.25,28.5,405.5,291.7,215.9
2016,8,4,11,0,58.0,405.0,2.2,29.0,457.0,333.32,245.64
2016,8,4,11,15,51.0,404.0,2.15,29.0,450.5,337.07,248.21
2016,8,4,11,30,44.0,403.0,2.1,29.0,444.0,339.71,250.04
2016,8,4,11,45,161.5,431.0,2.1,29.0,583.0,452.1,332.04
2016,8,4,12,0,279.0,459.0,2.1,29.0,722.0,577.65,420.76
2016,8,4,12,15,168.5,447.5,2.1,29.0,606.5,498.82,364.28
2016,8,4,12,30,58.0,436.0,2.1,29.0,491.0,404.96,296.58
2016,8,4,12,45,111.5,455.0,2.1,29.5,560.0,484.97,354.14
2016,8,4,13,0,165.0,474.0,2.1,30.0,629.0,557.21,404.36
2016,8,4,13,15,126.0,458.0,2.1,30.0,575.5,520.16,377.9
2016,8,4,13,30,87.0,442.0,2.1,30.0,522.0,462.32,337.33
2016,8,4,13,45,50.5,352.0,2.1,30.0,398.5,351.35,258.57
2016,8,4,14,0,14.0,262.0,2.1,30.0,275.0,223.82,165.1
2016,8,4,14,15,34.5,316.0,2.05,30.0,345.5,309.59,229.4
2016,8,4,14,30,55.0,370.0,2.0,30.0,416.0,384.13,283.7
2016,8,4,14,45,40.5,333.0,2.0,30.0,366.5,337.5,249.86
2016,8,4,15,0,26.0,296.0,2.0,30.0,317.0,290.14,215.53
2016,8,4,15,15,42.5,301.5,1.95,29.5,333.0,313.86,234.57
2016,8,4,15,30,59.0,307.0,1.9,29.0,349.0,337.87,253.62
2016,8,4,15,45,29.5,213.5,1.9,29.0,234.5,217.66,163.94
2016,8,4,16,0,0.0,120.0,1.9,29.0,120.0,94.03,68.57
2016,8,4,16,15,5.0,150.5,1.85,28.5,153.0,125.18,93.68
2016,8,4,16,30,10.0,181.0,1.8,28.0,186.0,158.59,120.36
2016,8,4,16,45,9.5,167.0,1.8,28.0,171.5,146.76,111.45
2016,8,4,17,0,9.0,153.0,1.8,28.0,157.0,135.01,102.62
2016,8,4,17,15,4.5,134.5,1.65,27.5,136.5,115.91,87.89
2016,8,4,17,30,0.0,116.0,1.5,27.0,116.0,97.11,73.16
2016,8,4,17,45,229.5,92.5,1.4,27.0,152.0,261.12,207.6
2016,8,4,18,0,459.0,69.0,1.3,27.0,188.0,386.94,304.0
2016,8,4,18,15,384.5,59.0,1.2,26.0,142.5,304.95,238.19
2016,8,4,18,30,310.0,49.0,1.1,25.0,97.0,236.72,181.89
2016,8,4,18,45,207.0,34.5,1.0,24.5,61.5,157.48,113.92
2016,8,4,19,0,104.0,20.0,0.9,24.0,26.0,78.63,8.99
2016,8,4,19,15,52.0,10.0,0.9,23.5,13.0,25.75,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.5,13.5,2.25,21.0,22.0,10.62,0.0
2016,8,5,6,0,201.0,27.0,2.3,21.0,44.0,20.62,9.78
2016,8,5,6,15,302.0,38.0,2.25,21.0,84.0,30.77,20.42
2016,8,5,6,30,403.0,49.0,2.2,21.0,124.0,39.58,28.57
2016,8,5,6,45,201.5,29.0,2.2,21.5,66.5,22.14,13.67
2016,8,5,7,0,0.0,9.0,2.2,22.0,9.0,6.83,0.32
2016,8,5,7,15,0.0,39.0,2.2,22.0,39.0,29.77,20.35
2016,8,5,7,30,0.0,69.0,2.2,22.0,69.0,52.93,40.33
2016,8,5,7,45,0.0,76.0,2.25,22.5,76.0,58.36,44.75
2016,8,5,8,0,0.0,83.0,2.3,23.0,83.0,63.81,49.12
2016,8,5,8,15,0.0,96.5,2.35,23.0,96.5,73.76,57.38
2016,8,5,8,30,0.0,110.0,2.4,23.0,110.0,83.59,65.45
2016,8,5,8,45,3.0,148.5,2.5,23.5,150.5,110.52,87.56
2016,8,5,9,0,6.0,187.0,2.6,24.0,191.0,136.77,103.87
2016,8,5,9,15,5.5,185.5,2.65,24.0,189.5,137.62,104.08
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,138.04,104.14
2016,8,5,9,45,16.5,245.5,2.8,24.5,258.5,184.43,139.32
2016,8,5,10,0,28.0,307.0,2.9,25.0,329.0,225.95,170.24
2016,8,5,10,15,56.5,354.0,2.9,25.0,401.5,272.52,204.71
2016,8,5,10,30,85.0,401.0,2.9,25.0,474.0,323.78,242.69
2016,8,5,10,45,160.5,419.5,2.9,25.5,561.0,380.73,283.96
2016,8,5,11,0,236.0,438.0,2.9,26.0,648.0,449.11,333.61
2016,8,5,11,15,133.0,403.5,2.8,26.0,522.5,386.2,288.17
2016,8,5,11,30,30.0,369.0,2.7,26.0,397.0,305.61,228.4
2016,8,5,11,45,19.5,283.0,2.65,26.5,301.5,236.88,177.02
2016,8,5,12,0,9.0,197.0,2.6,27.0,206.0,159.81,118.49
2016,8,5,12,15,10.5,196.5,2.5,27.0,207.0,161.4,119.87
2016,8,5,12,30,12.0,196.0,2.4,27.0,208.0,163.03,121.16
2016,8,5,12,45,184.0,311.5,2.35,27.5,484.0,433.03,324.87
2016,8,5,13,0,356.0,427.0,2.3,28.0,760.0,692.91,506.29
2016,8,5,13,15,225.5,436.0,2.25,28.0,646.0,588.39,430.72
2016,8,5,13,30,95.0,445.0,2.2,28.0,532.0,472.97,347.71
2016,8,5,13,45,172.5,436.0,2.15,28.0,590.0,560.75,412.19
2016,8,5,14,0,250.0,427.0,2.1,28.0,648.0,651.5,476.14
2016,8,5,14,15,176.5,413.0,2.05,28.0,566.5,557.35,409.69
2016,8,5,14,30,103.0,399.0,2.0,28.0,485.0,458.91,339.7
2016,8,5,14,45,237.5,365.5,1.95,28.5,552.5,599.96,442.55
2016,8,5,15,0,372.0,332.0,1.9,29.0,620.0,696.83,510.9
2016,8,5,15,15,548.0,237.0,1.85,29.0,636.5,787.95,576.6
2016,8,5,15,30,724.0,142.0,1.8,29.0,653.0,857.99,625.08
2016,8,5,15,45,616.5,172.5,1.75,29.0,588.0,783.34,576.08
2016,8,5,16,0,509.0,203.0,1.7,29.0,523.0,699.0,518.77
2016,8,5,16,15,312.0,219.5,1.6,28.5,410.5,513.36,388.13
2016,8,5,16,30,115.0,236.0,1.5,28.0,298.0,340.39,259.75
2016,8,5,16,45,57.5,187.0,1.45,28.0,218.0,221.34,170.05
2016,8,5,17,0,0.0,138.0,1.4,28.0,138.0,113.66,85.29
2016,8,5,17,15,0.0,120.0,1.3,27.5,120.0,98.57,73.95
2016,8,5,17,30,0.0,102.0,1.2,27.0,102.0,83.42,62.18
2016,8,5,17,45,0.0,84.0,1.15,26.5,84.0,68.2,50.11
2016,8,5,18,0,0.0,66.0,1.1,26.0,66.0,52.86,37.69
2016,8,5,18,15,0.0,49.5,1.05,25.5,49.5,38.86,26.13
2016,8,5,18,30,0.0,33.0,1.0,25.0,33.0,25.21,14.73
2016,8,5,18,45,0.0,20.5,0.95,24.5,20.5,15.62,6.39
2016,8,5,19,0,0.0,8.0,0.9,24.0,8.0,6.07,0.0
2016,8,5,19,15,0.0,4.0,0.95,24.0,4.0,3.15,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.0,14.5,1.1,21.5,19.5,11.41,0.0
2016,8,6,6,0,122.0,29.0,1.3,22.0,39.0,21.81,10.27
2016,8,6,6,15,209.5,45.5,1.3,22.5,77.5,34.0,22.95
2016,8,6,6,30,297.0,62.0,1.3,23.0,116.0,46.11,33.88
2016,8,6,6,45,367.0,73.5,1.35,23.5,162.5,54.57,41.42
2016,8,6,7,0,437.0,85.0,1.4,24.0,209.0,62.97,48.67
2016,8,6,7,15,486.0,94.0,1.45,24.5,258.5,69.37,54.01
2016,8,6,7,30,535.0,103.0,1.5,25.0,308.0,77.61,60.75
2016,8,6,7,45,392.0,148.5,1.6,25.5,310.5,100.96,80.02
2016,8,6,8,0,249.0,194.0,1.7,26.0,313.0,126.89,101.06
2016,8,6,8,15,289.5,210.5,1.7,26.5,364.0,136.35,108.2
2016,8,6,8,30,330.0,227.0,1.7,27.0,415.0,145.51,115.05
2016,8,6,8,45,434.0,215.0,1.75,27.5,484.5,134.01,105.11
2016,8,6,9,0,538.0,203.0,1.8,28.0,554.0,136.43,96.53
2016,8,6,9,15,554.5,215.5,1.7,28.5,599.0,185.79,119.22
2016,8,6,9,30,571.0,228.0,1.6,29.0,644.0,237.3,153.35
2016,8,6,9,45,682.0,183.0,1.55,29.5,704.5,275.19,178.48
2016,8,6,10,0,793.0,138.0,1.5,30.0,765.0,328.46,218.31
2016,8,6,10,15,802.5,140.0,1.45,30.0,797.0,384.29,264.28
2016,8,6,10,30,812.0,142.0,1.4,30.0,829.0,440.03,309.34
2016,8,6,10,45,822.0,141.5,1.4,30.5,855.0,493.82,351.26
2016,8,6,11,0,832.0,141.0,1.4,31.0,881.0,544.1,389.39
2016,8,6,11,15,836.0,142.0,1.4,31.0,898.5,592.61,425.82
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,639.48,460.03
2016,8,6,11,45,845.0,142.0,1.45,31.5,927.0,683.75,490.99
2016,8,6,12,0,850.0,141.0,1.5,32.0,938.0,726.05,519.83
2016,8,6,12,15,850.5,141.0,1.5,32.0,940.5,763.6,545.5
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,798.53,568.53
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.0,828.61,588.04
2016,8,6,13,0,847.0,141.0,1.6,32.0,931.0,855.59,605.62
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.0,877.16,619.28
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,895.26,630.85
2016,8,6,13,45,836.0,137.0,1.65,32.0,884.5,908.45,640.03
2016,8,6,14,0,832.0,135.0,1.7,32.0,864.0,917.98,647.08
2016,8,6,14,15,824.0,133.0,1.7,32.0,836.5,920.05,649.04
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,932.49,657.72
2016,8,6,14,45,806.0,129.0,1.7,32.0,775.5,925.06,653.97
2016,8,6,15,0,796.0,127.0,1.7,32.0,742.0,913.96,648.24
2016,8,6,15,15,783.0,124.0,1.65,32.0,702.5,895.44,637.38
2016,8,6,15,30,770.0,121.0,1.6,32.0,663.0,873.58,624.52
2016,8,6,15,45,753.5,117.5,1.6,32.0,619.5,844.83,607.84
2016,8,6,16,0,737.0,114.0,1.6,32.0,576.0,813.27,589.28
2016,8,6,16,15,715.5,110.0,1.55,31.5,528.5,779.04,569.5
2016,8,6,16,30,694.0,106.0,1.5,31.0,481.0,738.07,544.93
2016,8,6,16,45,501.0,138.0,1.5,31.0,394.5,585.47,440.79
2016,8,6,17,0,308.0,170.0,1.5,31.0,308.0,435.17,332.04
2016,8,6,17,15,295.0,149.0,1.35,30.5,267.5,392.46,302.43
2016,8,6,17,30,282.0,128.0,1.2,30.0,227.0,349.52,271.12
2016,8,6,17,45,367.5,98.5,1.1,29.5,205.0,377.24,293.13
2016,8,6,18,0,453.0,69.0,1.0,29.0,183.0,384.7,298.09
2016,8,6,18,15,377.5,58.0,0.95,28.5,138.0,301.43,232.34
2016,8,6,18,30,302.0,47.0,0.9,28.0,93.0,231.66,175.16
2016,8,6,18,45,198.0,32.5,0.85,27.5,57.5,152.29,106.85
2016,8,6,19,0,94.0,18.0,0.8,27.0,22.0,71.14,0.0
2016,8,6,19,15,47.0,9.0,0.8,26.5,11.0,23.34,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,1.0,1.8,22.5,1.0,0.79,0.0
2016,8,7,6,0,0.0,2.0,2.0,23.0,2.0,1.51,0.0
2016,8,7,6,15,0.0,5.0,2.1,23.5,5.0,3.78,0.0
2016,8,7,6,30,0.0,8.0,2.2,24.0,8.0,6.06,0.0
2016,8,7,6,45,0.0,11.5,2.3,24.5,11.5,8.72,1.88
2016,8,7,7,0,0.0,15.0,2.4,25.0,15.0,11.4,4.2
2016,8,7,7,15,14.0,77.5,2.4,25.0,83.0,58.82,44.96
2016,8,7,7,30,28.0,140.0,2.4,25.0,151.0,97.73,77.81
2016,8,7,7,45,140.0,166.0,2.45,25.5,232.0,112.88,90.06
2016,8,7,8,0,252.0,192.0,2.5,26.0,313.0,125.87,100.32
2016,8,7,8,15,157.5,214.5,2.5,26.0,292.5,140.93,112.36
2016,8,7,8,30,63.0,237.0,2.5,26.0,272.0,157.08,125.17
2016,8,7,8,45,56.5,253.5,2.5,26.5,287.5,166.78,132.35
2016,8,7,9,0,50.0,270.0,2.5,27.0,303.0,177.98,133.92
2016,8,7,9,15,29.0,238.0,2.45,27.5,257.5,166.5,123.94
2016,8,7,9,30,8.0,206.0,2.4,28.0,212.0,153.64,114.28
2016,8,7,9,45,20.0,260.5,2.35,28.5,276.5,195.45,145.19
2016,8,7,10,0,32.0,315.0,2.3,29.0,341.0,232.63,172.16
2016,8,7,10,15,24.0,296.5,2.25,29.0,316.5,223.92,165.71
2016,8,7,10,30,16.0,278.0,2.2,29.0,292.0,215.32,159.37
2016,8,7,10,45,15.5,275.5,2.2,29.0,289.0,215.79,159.67
2016,8,7,11,0,15.0,273.0,2.2,29.0,286.0,215.96,159.74
2016,8,7,11,15,8.0,204.5,2.15,29.0,211.5,162.12,119.26
2016,8,7,11,30,1.0,136.0,2.1,29.0,137.0,106.03,76.59
2016,8,7,11,45,9.5,225.0,2.1,29.0,234.0,181.03,133.67
2016,8,7,12,0,18.0,314.0,2.1,29.0,331.0,258.03,190.87
2016,8,7,12,15,67.0,392.5,2.05,29.0,455.5,370.05,273.05
2016,8,7,12,30,116.0,471.0,2.0,29.0,580.0,493.46,360.56
2016,8,7,12,45,86.0,448.0,2.0,29.5,529.0,447.16,326.5
2016,8,7,13,0,56.0,425.0,2.0,30.0,478.0,408.86,298.61
2016,8,7,13,15,201.5,422.0,2.0,29.5,606.0,556.81,407.03
2016,8,7,13,30,347.0,419.0,2.0,29.0,734.0,712.64,516.12
2016,8,7,13,45,299.5,422.0,2.0,29.0,690.0,684.87,495.82
2016,8,7,14,0,252.0,425.0,2.0,29.0,646.0,654.05,474.73
2016,8,7,14,15,213.0,415.5,2.0,29.0,598.0,596.3,435.7
2016,8,7,14,30,174.0,406.0,2.0,29.0,550.0,556.15,408.1
2016,8,7,14,45,111.0,367.0,2.05,29.0,457.5,461.88,341.64
2016,8,7,15,0,48.0,328.0,2.1,29.0,365.0,344.43,256.62
2016,8,7,15,15,125.5,326.5,2.1,28.5,416.5,441.06,330.86
2016,8,7,15,30,203.0,325.0,2.1,28.0,468.0,514.42,386.58
2016,8,7,15,45,355.5,263.0,2.15,28.0,493.0,610.17,459.4
2016,8,7,16,0,508.0,201.0,2.2,28.0,518.0,698.7,525.6
2016,8,7,16,15,467.0,195.0,2.2,27.5,468.5,646.01,489.89
2016,8,7,16,30,426.0,189.0,2.2,27.0,419.0,593.2,454.34
2016,8,7,16,45,368.5,178.5,2.2,27.0,363.0,503.1,390.05
2016,8,7,17,0,311.0,168.0,2.2,27.0,307.0,436.19,340.92
2016,8,7,17,15,281.0,152.0,2.1,26.5,265.0,386.51,304.46
2016,8,7,17,30,251.0,136.0,2.0,26.0,223.0,338.27,268.0
2016,8,7,17,45,216.0,116.5,1.95,26.0,182.5,284.23,225.52
2016,8,7,18,0,181.0,97.0,1.9,26.0,142.0,232.67,183.86
2016,8,7,18,15,139.0,76.0,1.8,25.5,105.5,166.69,130.04
2016,8,7,18,30,97.0,55.0,1.7,25.0,69.0,116.66,87.98
2016,8,7,18,45,48.5,34.5,1.65,24.5,41.5,67.51,45.03
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,10.68,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,5.51,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.0,9.5,7.47,0.0
2016,8,8,6,0,0.0,19.0,1.6,22.0,19.0,14.5,4.34
2016,8,8,6,15,1.5,39.0,1.55,22.0,39.0,29.08,18.79
2016,8,8,6,30,3.0,59.0,1.5,22.0,59.0,43.36,31.62
2016,8,8,6,45,15.0,79.5,1.45,22.5,83.5,57.96,44.49
2016,8,8,7,0,27.0,100.0,1.4,23.0,108.0,71.23,55.96
2016,8,8,7,15,47.0,124.5,1.3,23.0,141.0,87.39,69.74
2016,8,8,7,30,67.0,149.0,1.2,23.0,174.0,103.28,83.03
2016,8,8,7,45,50.5,165.0,1.2,23.5,185.5,113.65,91.28
2016,8,8,8,0,34.0,181.0,1.2,24.0,197.0,123.73,99.15
2016,8,8,8,15,105.0,214.5,1.2,24.0,272.5,139.73,111.99
2016,8,8,8,30,176.0,248.0,1.2,24.0,348.0,158.95,127.32
2016,8,8,8,45,114.5,260.0,1.2,24.5,327.5,164.0,130.7
2016,8,8,9,0,53.0,272.0,1.2,25.0,307.0,179.25,135.4
2016,8,8,9,15,41.0,275.5,1.2,25.5,303.5,189.18,141.44
2016,8,8,9,30,29.0,279.0,1.2,26.0,300.0,196.87,146.91
2016,8,8,9,45,26.0,285.5,1.2,26.5,305.5,206.48,153.75
2016,8,8,10,0,23.0,292.0,1.2,27.0,311.0,221.21,164.47
2016,8,8,10,15,23.5,303.5,1.15,27.0,323.0,233.09,173.13
2016,8,8,10,30,24.0,315.0,1.1,27.0,335.0,245.07,181.84
2016,8,8,10,45,32.5,346.5,1.1,27.5,374.5,273.46,202.18
2016,8,8,11,0,41.0,378.0,1.1,28.0,414.0,306.8,225.86
2016,8,8,11,15,25.5,296.0,1.05,28.0,319.0,243.43,179.49
2016,8,8,11,30,10.0,214.0,1.0,28.0,224.0,171.75,126.38
2016,8,8,11,45,10.5,222.5,1.0,28.5,233.0,179.82,132.37
2016,8,8,12,0,11.0,231.0,1.0,29.0,242.0,188.0,138.16
2016,8,8,12,15,44.0,341.0,0.95,29.0,383.0,310.69,228.4
2016,8,8,12,30,77.0,451.0,0.9,29.0,524.0,435.03,315.67
2016,8,8,12,45,63.0,433.0,0.9,29.0,492.5,415.78,301.31
2016,8,8,13,0,49.0,415.0,0.9,29.0,461.0,394.57,286.52
2016,8,8,13,15,123.5,435.0,0.95,29.0,547.5,500.85,362.58
2016,8,8,13,30,198.0,455.0,1.0,29.0,634.0,595.46,428.03
2016,8,8,13,45,274.0,426.0,1.05,29.0,668.0,666.53,477.13
2016,8,8,14,0,350.0,397.0,1.1,29.0,702.0,720.2,514.76
2016,8,8,14,15,217.5,392.5,1.15,29.0,580.5,579.09,419.07
2016,8,8,14,30,85.0,388.0,1.2,29.0,459.0,433.05,316.89
2016,8,8,14,45,50.0,321.5,1.3,29.0,363.5,337.17,249.62
2016,8,8,15,0,15.0,255.0,1.4,29.0,268.0,223.41,166.11
2016,8,8,15,15,7.5,202.0,1.5,28.5,208.5,170.36,127.0
2016,8,8,15,30,0.0,149.0,1.6,28.0,149.0,118.11,87.25
2016,8,8,15,45,0.0,153.5,1.7,28.0,153.5,122.38,90.92
2016,8,8,16,0,0.0,158.0,1.8,28.0,158.0,126.96,94.77
2016,8,8,16,15,0.0,142.0,1.85,27.5,142.0,113.63,84.83
2016,8,8,16,30,0.0,126.0,1.9,27.0,126.0,100.29,74.78
2016,8,8,16,45,0.0,80.5,1.95,27.0,80.5,61.87,44.39
2016,8,8,17,0,0.0,35.0,2.0,27.0,35.0,26.74,16.15
2016,8,8,17,15,0.0,30.0,1.95,26.5,30.0,22.88,13.12
2016,8,8,17,30,0.0,25.0,1.9,26.0,25.0,19.04,10.05
2016,8,8,17,45,0.0,20.5,1.9,25.5,20.5,15.59,7.24
2016,8,8,18,0,0.0,16.0,1.9,25.0,16.0,12.15,4.39
2016,8,8,18,15,0.0,11.5,1.95,24.5,11.5,8.72,1.51
2016,8,8,18,30,0.0,7.0,2.0,24.0,7.0,5.3,0.0
2016,8,8,18,45,0.0,4.0,2.05,24.0,4.0,3.02,0.0
2016,8,8,19,0,0.0,1.0,2.1,24.0,1.0,0.79,0.0
2016,8,8,19,15,0.0,0.5,2.2,23.5,0.5,0.39,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.5,12.5,1.7,21.5,19.0,9.83,0.0
2016,8,9,6,0,183.0,25.0,1.9,22.0,38.0,19.07,6.97
2016,8,9,6,15,288.5,36.5,1.9,22.5,77.5,29.62,19.12
2016,8,9,6,30,394.0,48.0,1.9,23.0,117.0,38.85,27.61
2016,8,9,6,45,468.5,55.0,1.9,23.5,165.0,44.28,32.57
2016,8,9,7,0,543.0,62.0,1.9,24.0,213.0,49.8,37.39
2016,8,9,7,15,271.5,77.0,1.9,24.0,152.5,55.29,42.11
2016,8,9,7,30,0.0,92.0,1.9,24.0,92.0,69.16,53.86
2016,8,9,7,45,14.0,134.0,1.9,24.5,140.5,97.95,77.9
2016,8,9,8,0,28.0,176.0,1.9,25.0,189.0,120.8,96.49
2016,8,9,8,15,24.5,189.5,1.9,25.5,202.0,135.25,107.84
2016,8,9,8,30,21.0,203.0,1.9,26.0,215.0,144.76,115.01
2016,8,9,8,45,58.0,246.0,1.95,26.5,283.0,162.88,129.1
2016,8,9,9,0,95.0,289.0,2.0,27.0,351.0,189.68,142.14
2016,8,9,9,15,82.5,304.5,2.05,27.0,361.0,209.44,154.93
2016,8,9,9,30,70.0,320.0,2.1,27.0,371.0,227.61,168.39
2016,8,9,9,45,78.0,342.5,2.15,27.5,402.0,253.16,186.82
2016,8,9,10,0,86.0,365.0,2.2,28.0,433.0,280.19,206.5
2016,8,9,10,15,51.5,324.0,2.2,28.0,365.5,252.43,186.99
2016,8,9,10,30,17.0,283.0,2.2,28.0,298.0,219.51,163.1
2016,8,9,10,45,47.5,350.5,2.25,28.5,393.0,283.65,210.25
2016,8,9,11,0,78.0,418.0,2.3,29.0,488.0,355.35,261.96
2016,8,9,11,15,53.5,391.0,2.3,29.0,439.5,331.08,244.2
2016,8,9,11,30,29.0,364.0,2.3,29.0,391.0,302.62,223.4
2016,8,9,11,45,31.0,373.5,2.35,29.5,403.0,317.04,233.61
2016,8,9,12,0,33.0,383.0,2.4,30.0,415.0,331.8,243.88
2016,8,9,12,15,207.0,398.5,2.4,30.0,593.0,492.46,362.02
2016,8,9,12,30,381.0,414.0,2.4,30.0,771.0,668.51,485.61
2016,8,9,12,45,197.5,341.5,2.45,30.5,526.5,474.37,348.1
2016,8,9,13,0,14.0,269.0,2.5,31.0,282.0,225.88,165.39
2016,8,9,13,15,146.5,353.5,2.55,31.0,486.5,448.21,330.79
2016,8,9,13,30,279.0,438.0,2.6,31.0,691.0,671.63,486.73
2016,8,9,13,45,147.5,360.0,2.65,31.0,493.5,469.95,344.93
2016,8,9,14,0,16.0,282.0,2.7,31.0,296.0,243.44,179.13
2016,8,9,14,15,82.0,342.0,2.7,31.0,410.0,381.51,282.95
2016,8,9,14,30,148.0,402.0,2.7,31.0,524.0,529.44,389.23
2016,8,9,14,45,131.0,382.0,2.75,31.0,487.0,498.02,366.85
2016,8,9,15,0,114.0,362.0,2.8,31.0,450.0,465.47,344.39
2016,8,9,15,15,202.0,335.0,2.8,30.5,480.0,524.11,390.59
2016,8,9,15,30,290.0,308.0,2.8,30.0,510.0,601.55,448.93
2016,8,9,15,45,145.0,185.0,2.8,30.0,286.0,315.51,240.88
2016,8,9,16,0,0.0,62.0,2.8,30.0,62.0,47.65,32.04
2016,8,9,16,15,340.0,85.0,2.65,29.5,266.0,422.72,330.73
2016,8,9,16,30,680.0,108.0,2.5,29.0,470.0,732.84,556.03
2016,8,9,16,45,649.5,103.0,2.45,29.0,420.5,681.78,519.38
2016,8,9,17,0,619.0,98.0,2.4,29.0,371.0,630.04,484.35
2016,8,9,17,15,578.0,92.0,2.25,28.5,320.5,569.0,441.67
2016,8,9,17,30,537.0,86.0,2.1,28.0,270.0,508.9,397.89
2016,8,9,17,45,487.5,76.5,1.95,27.5,221.5,440.78,346.5
2016,8,9,18,0,438.0,67.0,1.8,27.0,173.0,375.45,295.24
2016,8,9,18,15,355.0,56.5,1.7,26.5,128.5,289.32,225.95
2016,8,9,18,30,272.0,46.0,1.6,26.0,84.0,217.49,165.68
2016,8,9,18,45,136.0,32.0,1.55,25.5,51.0,126.12,84.91
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,14.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,9.83,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.03,6.31
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,29.63,19.05
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,38.87,27.62
2016,8,10,6,45,462.5,56.0,1.3,23.5,163.5,45.04,33.21
2016,8,10,7,0,534.0,64.0,1.4,24.0,211.0,51.22,38.61
2016,8,10,7,15,581.5,70.0,1.45,24.5,261.5,55.62,42.3
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,60.0,45.85
2016,8,10,7,45,665.0,80.0,1.6,25.5,363.0,62.78,47.95
2016,8,10,8,0,701.0,84.0,1.7,26.0,414.0,70.94,54.53
2016,8,10,8,15,725.0,87.5,1.75,26.5,463.0,73.22,56.1
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,75.43,57.61
2016,8,10,8,45,483.5,190.5,1.85,27.5,471.0,122.01,95.55
2016,8,10,9,0,218.0,290.0,1.9,28.0,430.0,187.58,138.29
2016,8,10,9,15,332.0,280.0,1.9,28.0,510.5,208.61,144.41
2016,8,10,9,30,446.0,270.0,1.9,28.0,591.0,245.38,165.43
2016,8,10,9,45,292.0,323.5,1.95,28.5,538.0,281.14,198.77
2016,8,10,10,0,138.0,377.0,2.0,29.0,485.0,298.45,217.34
2016,8,10,10,15,339.5,340.0,2.0,29.0,621.5,359.44,258.52
2016,8,10,10,30,541.0,303.0,2.0,29.0,758.0,445.01,319.58
2016,8,10,10,45,519.0,324.5,2.05,29.5,771.5,488.01,352.49
2016,8,10,11,0,497.0,346.0,2.1,30.0,785.0,528.24,382.44
2016,8,10,11,15,492.5,358.5,2.1,30.0,801.0,569.51,412.78
2016,8,10,11,30,488.0,371.0,2.1,30.0,817.0,609.53,441.5
2016,8,10,11,45,474.0,380.0,2.15,30.5,817.0,639.21,461.86
2016,8,10,12,0,460.0,389.0,2.2,31.0,817.0,666.46,480.12
2016,8,10,12,15,372.0,422.0,2.15,31.0,768.5,647.19,466.09
2016,8,10,12,30,284.0,455.0,2.1,31.0,720.0,627.47,451.43
2016,8,10,12,45,147.5,341.5,2.05,31.0,479.5,421.56,308.48
2016,8,10,13,0,11.0,228.0,2.0,31.0,239.0,189.93,138.64
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.5,199.42,146.32
2016,8,10,13,30,12.0,248.0,1.9,31.0,260.0,209.04,153.52
2016,8,10,13,45,16.5,281.0,1.85,31.0,296.0,241.98,178.04
2016,8,10,14,0,21.0,314.0,1.8,31.0,332.0,276.02,203.11
2016,8,10,14,15,78.5,356.5,1.85,31.0,421.5,392.81,289.36
2016,8,10,14,30,136.0,399.0,1.9,31.0,511.0,515.97,377.19
2016,8,10,14,45,218.0,371.5,1.95,31.0,542.0,571.55,418.3
2016,8,10,15,0,300.0,344.0,2.0,31.0,573.0,647.41,472.9
2016,8,10,15,15,300.0,324.0,2.0,30.5,542.5,628.58,461.73
2016,8,10,15,30,300.0,304.0,2.0,30.0,512.0,607.88,449.88
2016,8,10,15,45,441.0,238.0,2.05,30.0,521.5,687.8,510.2
2016,8,10,16,0,582.0,172.0,2.1,30.0,531.0,748.01,555.88
2016,8,10,16,15,517.5,175.5,2.0,29.5,475.0,673.18,505.08
2016,8,10,16,30,453.0,179.0,1.9,29.0,419.0,609.02,461.36
2016,8,10,16,45,430.0,162.5,1.85,29.0,371.5,559.05,427.2
2016,8,10,17,0,407.0,146.0,1.8,29.0,324.0,508.69,391.88
2016,8,10,17,15,382.5,130.0,1.6,28.5,279.5,457.71,355.36
2016,8,10,17,30,358.0,114.0,1.4,28.0,235.0,407.2,318.12
2016,8,10,17,45,321.0,97.5,1.25,27.5,192.0,348.63,273.54
2016,8,10,18,0,284.0,81.0,1.1,27.0,149.0,292.42,229.23
2016,8,10,18,15,227.5,64.5,1.0,26.5,110.0,214.78,166.86
2016,8,10,18,30,171.0,48.0,0.9,26.0,71.0,157.14,118.47
2016,8,10,18,45,85.5,30.5,0.85,25.5,42.0,89.55,57.43
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,10.23,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
