Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,15.24,3.47
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,30.33,19.64
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,39.85,28.41
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,51.76,38.91
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,57.84,44.09
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,63.87,49.01
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,68.14,52.29
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,72.35,55.42
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,75.57,57.76
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,78.7,60.01
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,80.62,61.23
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,136.74,78.72
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,193.33,113.12
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,251.7,156.83
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,309.15,202.71
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,368.1,250.1
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,426.17,297.08
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,483.95,342.64
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,537.32,383.06
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,590.01,421.57
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,639.82,457.8
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,687.88,491.93
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,596.65,427.92
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,430.31,309.13
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,652.69,469.65
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,843.59,597.86
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,871.95,613.24
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,896.95,628.15
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,931.49,649.72
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,948.54,660.38
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,958.41,666.91
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,964.4,671.28
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,964.02,672.63
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,959.79,671.82
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,918.53,647.47
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,864.01,614.59
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,802.67,577.31
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,748.96,544.02
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,664.81,488.13
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,560.87,417.51
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,648.58,484.06
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,712.43,529.65
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,651.84,489.17
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,591.34,448.69
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,518.01,397.79
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,441.08,341.48
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,356.17,275.83
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,278.0,212.53
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,163.19,116.21
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,22.79,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,8.65,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,15.91,3.15
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,31.52,20.61
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,42.61,30.83
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,53.59,40.61
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,61.89,47.84
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,70.07,54.75
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,77.5,60.7
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,82.01,64.04
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,85.46,66.56
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,88.81,68.96
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,90.07,69.46
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,139.74,82.16
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,195.6,117.08
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,253.42,160.97
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,313.25,208.78
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,370.82,255.61
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,428.51,302.81
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,486.0,348.54
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,515.32,371.9
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,514.41,371.21
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,381.5,278.57
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,203.77,148.44
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,427.61,313.3
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,658.89,471.43
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,701.17,498.51
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,743.42,526.82
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,720.18,510.81
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,706.22,500.92
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,439.78,320.72
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,121.87,87.49
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,75.98,53.17
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,31.62,18.99
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,217.72,162.8
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,423.17,313.42
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,285.71,212.71
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,138.14,101.5
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,246.25,185.82
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,347.37,262.69
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,263.03,199.24
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,163.21,122.84
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,256.86,198.51
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,350.86,272.4
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,311.67,243.35
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,272.69,214.3
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,231.47,182.42
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,190.86,150.1
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,145.84,113.14
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,102.0,76.4
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,51.69,33.11
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,9.89,0.0
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,19.85,10.97
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,33.58,23.36
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,46.97,35.37
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,62.19,48.82
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,77.25,61.91
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,76.78,61.37
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,75.88,60.41
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,98.34,79.48
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,120.18,97.78
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,114.64,92.74
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,109.15,83.87
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,116.84,89.8
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,124.71,95.85
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,126.47,96.86
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,128.19,97.86
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,133.08,101.59
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,138.09,105.45
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,149.22,114.17
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,160.65,123.14
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,145.31,110.93
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,129.46,98.31
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,131.13,99.44
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,132.83,100.59
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,131.34,99.39
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,129.75,98.14
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,127.67,96.51
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,125.5,94.83
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,135.76,103.27
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,146.23,111.91
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,160.24,123.15
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,174.63,134.7
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,139.96,107.24
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,105.48,79.72
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,80.74,60.0
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,57.02,40.92
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,80.35,60.12
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,105.73,81.07
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,75.55,56.66
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,47.58,33.82
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,45.62,32.41
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,43.67,30.97
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,37.87,26.22
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,32.08,21.43
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,26.31,16.59
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,20.56,11.69
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,15.2,7.07
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,9.86,2.44
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,5.68,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.57,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,13.33,0.16
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,27.15,17.15
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,34.44,24.23
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,41.8,30.99
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,46.94,35.6
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,52.1,40.05
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,60.13,46.86
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,63.79,49.78
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,66.47,51.79
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,69.1,53.73
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,71.47,55.33
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,130.58,72.08
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,196.92,116.62
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,257.65,165.36
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,318.05,216.85
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,379.05,269.23
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,438.34,320.1
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,497.02,369.12
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,553.31,414.14
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,607.91,456.25
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,423.54,322.87
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,157.31,117.38
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,229.16,172.53
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,316.84,237.72
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,357.09,267.49
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,399.47,298.74
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,341.07,255.56
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,263.15,197.46
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,352.54,265.56
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,429.03,322.72
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,429.91,323.52
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,430.42,324.45
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,349.62,265.19
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,246.51,187.72
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,280.4,214.42
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,293.55,225.02
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,309.83,238.57
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,326.07,252.12
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,298.02,231.34
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,269.72,210.29
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,206.43,161.17
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,129.78,100.17
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,111.38,85.82
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,93.11,71.22
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,76.17,57.53
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,58.98,43.35
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,43.13,29.96
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,26.72,16.0
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,15.26,5.26
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,4.72,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,13.43,0.0
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,28.6,18.31
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,37.36,26.76
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,46.11,34.75
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,52.15,40.16
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,58.16,45.34
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,62.39,48.72
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,66.57,51.95
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,69.46,54.12
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,78.26,61.27
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,82.56,64.53
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,141.1,80.83
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,200.41,119.85
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,261.36,167.96
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,321.73,218.6
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,382.78,270.02
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,443.52,320.7
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,501.82,368.16
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,557.36,411.49
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,611.67,452.38
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,662.94,490.68
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,712.28,526.58
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,757.86,557.95
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,801.01,586.05
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,839.12,610.77
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,874.18,633.38
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,818.11,593.73
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,704.36,512.47
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,564.0,415.13
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,413.28,306.09
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,491.01,363.34
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,548.2,404.18
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,667.77,492.0
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,786.21,576.27
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,588.66,437.8
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,367.13,276.18
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,685.51,515.8
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,921.83,675.98
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,886.76,652.45
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,848.96,629.74
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,801.62,600.53
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,757.68,573.13
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,696.45,533.23
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,635.22,491.99
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,559.85,438.5
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,486.9,384.22
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,394.32,310.46
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,308.41,238.26
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,196.09,126.82
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,61.87,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,12.94,0.0
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,26.32,16.48
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,34.84,24.72
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,43.36,32.48
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,48.83,37.34
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,54.3,41.98
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,58.06,44.99
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,66.86,52.21
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,69.83,54.45
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,72.75,56.6
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,78.46,60.97
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,138.73,76.69
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,200.09,117.61
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,267.53,171.27
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,328.99,222.89
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,390.92,275.01
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,451.21,324.72
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,510.91,372.25
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,568.46,416.39
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,624.66,457.8
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,677.16,496.05
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,727.61,531.66
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,773.96,562.36
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,817.62,588.96
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,857.19,612.69
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,893.59,634.01
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,922.56,649.83
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,947.66,663.17
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,968.67,674.41
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,985.84,683.25
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,996.63,688.23
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,1003.42,690.89
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,1003.26,689.52
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,999.14,685.98
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,987.47,679.3
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,985.14,678.46
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,961.8,666.42
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,935.02,652.63
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,899.99,632.52
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,862.15,610.67
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,812.85,582.53
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,761.82,552.76
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,705.28,517.96
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,643.55,478.33
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,566.76,428.24
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,492.46,376.84
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,396.49,304.88
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,307.6,232.96
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,187.27,110.56
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,50.93,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,12.58,0.0
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,25.63,15.62
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,33.8,23.61
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,41.98,31.11
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,47.54,36.04
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,53.1,40.76
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,57.59,44.39
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,67.05,52.17
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,70.04,54.29
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,72.97,56.34
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,81.4,62.95
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,142.51,78.59
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,204.63,120.06
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,272.77,173.74
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,334.61,225.32
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,396.62,276.95
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,457.36,326.22
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,517.53,373.06
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,574.76,415.95
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,630.6,455.88
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,683.25,493.15
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,733.8,527.64
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,780.46,557.26
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,824.49,582.78
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,863.66,607.51
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,899.64,630.22
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,930.48,650.46
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,957.74,668.6
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,978.43,682.12
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,995.21,693.44
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,1006.55,701.61
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,1013.86,707.55
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,1013.07,708.73
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,1008.24,707.66
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,996.44,702.47
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,980.85,695.07
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,969.7,691.35
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,942.15,677.25
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,905.02,655.68
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,865.16,632.15
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,815.76,601.66
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,764.63,569.44
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,705.79,530.01
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,642.15,486.13
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,564.68,432.93
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,489.79,378.74
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,393.43,304.31
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,304.28,230.38
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,182.82,95.67
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,49.9,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,13.69,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,27.26,16.59
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,37.55,26.38
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,50.5,37.85
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,57.41,43.96
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,64.24,49.78
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,67.88,52.59
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,71.56,55.32
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,74.89,57.68
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,78.13,59.92
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,86.73,58.09
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,149.56,84.9
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,207.82,123.49
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,267.81,170.05
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,327.37,218.39
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,388.3,267.6
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,447.54,315.55
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,505.43,361.16
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,561.22,403.03
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,615.98,442.64
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,666.9,479.59
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,715.92,514.33
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,761.3,544.77
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,804.21,571.89
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,720.16,512.29
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,569.27,405.89
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,689.47,491.28
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,817.57,577.49
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,492.88,358.75
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,93.81,65.7
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,335.45,247.93
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,569.26,412.23
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,805.33,576.74
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,992.46,695.98
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,981.43,688.51
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,966.61,680.94
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,942.2,668.28
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,914.45,653.56
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,878.57,632.8
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,840.0,610.11
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,790.68,580.18
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,745.39,552.36
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,683.57,512.35
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,621.88,471.09
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,543.64,416.95
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,468.18,361.8
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,373.37,287.9
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,285.85,214.55
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,143.63,60.09
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,12.64,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,27.03,16.28
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,35.78,24.86
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,44.51,32.72
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,50.96,38.43
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,57.36,43.89
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,61.59,47.23
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,65.77,50.42
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,68.67,52.45
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,77.45,59.33
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,89.26,58.56
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,147.19,81.73
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,206.13,120.94
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,266.7,167.92
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,326.25,216.33
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,389.2,267.31
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,447.77,314.99
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,505.84,361.09
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,561.17,403.11
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,614.78,442.51
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,665.63,479.26
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,714.54,513.7
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,757.61,543.68
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,797.7,570.31
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,835.27,594.16
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,869.87,615.99
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,894.85,630.85
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,929.82,652.04
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,949.57,664.46
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,965.55,674.76
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,971.64,679.62
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,973.68,682.2
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,970.93,682.9
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,964.34,681.39
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,945.17,670.71
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,930.8,663.27
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,903.64,648.54
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,873.45,631.88
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,828.92,604.82
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,782.41,576.13
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,729.59,542.68
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,675.67,507.74
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,603.92,459.22
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,527.35,405.58
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,450.49,349.58
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,377.43,293.73
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,286.27,221.42
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,202.97,151.11
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,101.17,26.44
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,13.29,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,26.21,15.47
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,38.64,27.26
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,50.88,38.15
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,58.79,45.13
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,66.62,51.8
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,74.72,58.37
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,82.62,64.6
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,82.66,64.12
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,80.86,62.13
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,110.16,75.31
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,169.16,106.84
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,226.2,148.88
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,276.27,189.22
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,320.06,223.39
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,360.66,254.64
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,407.47,289.87
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,456.59,326.35
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,509.56,364.46
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,565.37,403.79
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,608.54,433.87
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,650.67,462.65
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,685.12,486.16
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,717.54,508.04
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,794.55,561.4
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,863.72,607.61
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,890.73,623.28
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,914.25,637.19
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,932.71,648.15
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,947.51,656.95
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,955.63,662.46
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,959.96,665.87
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,956.0,665.09
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,957.21,667.7
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,942.85,660.17
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,924.99,650.73
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,897.35,634.6
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,866.73,616.67
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,826.76,593.29
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,784.55,568.19
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,731.63,535.58
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,677.62,501.52
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,609.71,457.25
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,535.93,407.12
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,457.71,351.32
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,383.53,295.39
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,291.88,223.51
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,208.68,152.92
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,102.32,5.12
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
