Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,13.26,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,26.2,15.19
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.5,39.05,27.51
2016,9,10,7,0,317.0,70.0,1.0,23.0,134.0,51.76,38.88
2016,9,10,7,15,379.0,83.0,1.0,23.5,181.5,61.06,47.06
2016,9,10,7,30,441.0,96.0,1.0,24.0,229.0,70.21,54.86
2016,9,10,7,45,485.5,106.0,1.05,25.0,278.5,77.03,60.34
2016,9,10,8,0,530.0,116.0,1.1,26.0,328.0,83.72,65.53
2016,9,10,8,15,563.5,124.0,1.1,27.0,377.0,90.72,70.86
2016,9,10,8,30,597.0,132.0,1.1,28.0,426.0,94.92,73.77
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.5,109.79,73.8
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,163.1,98.02
2016,9,10,9,15,666.5,149.5,1.2,30.5,559.0,217.33,134.75
2016,9,10,9,30,686.0,154.0,1.2,31.0,601.0,273.79,178.28
2016,9,10,9,45,722.0,147.0,1.25,32.0,641.5,328.8,221.64
2016,9,10,10,0,758.0,140.0,1.3,33.0,682.0,389.8,269.37
2016,9,10,10,15,768.5,142.5,1.4,33.0,712.5,446.67,314.98
2016,9,10,10,30,779.0,145.0,1.5,33.0,743.0,503.5,359.43
2016,9,10,10,45,782.5,149.0,1.65,33.5,766.0,557.46,400.1
2016,9,10,11,0,786.0,153.0,1.8,34.0,789.0,610.15,438.63
2016,9,10,11,15,791.0,154.0,1.85,34.0,805.5,659.79,474.48
2016,9,10,11,30,796.0,155.0,1.9,34.0,822.0,707.79,508.36
2016,9,10,11,45,793.0,159.0,2.0,34.0,829.0,750.59,538.34
2016,9,10,12,0,790.0,163.0,2.1,34.0,836.0,790.69,566.07
2016,9,10,12,15,452.5,291.5,2.15,34.0,677.0,666.05,478.44
2016,9,10,12,30,115.0,420.0,2.2,34.0,518.0,483.81,348.1
2016,9,10,12,45,249.0,394.0,2.25,34.0,604.0,608.06,437.86
2016,9,10,13,0,383.0,368.0,2.3,34.0,690.0,721.26,516.55
2016,9,10,13,15,258.0,383.5,2.35,34.0,598.5,634.33,455.67
2016,9,10,13,30,133.0,399.0,2.4,34.0,507.0,519.1,375.16
2016,9,10,13,45,78.0,344.0,2.45,34.0,407.0,393.02,287.1
2016,9,10,14,0,23.0,289.0,2.5,34.0,307.0,264.57,193.83
2016,9,10,14,15,94.0,316.5,2.5,33.5,385.0,390.29,288.56
2016,9,10,14,30,165.0,344.0,2.5,33.0,463.0,521.28,383.76
2016,9,10,14,45,195.0,322.5,2.55,33.0,455.5,532.89,393.29
2016,9,10,15,0,225.0,301.0,2.6,33.0,448.0,542.97,402.5
2016,9,10,15,15,206.0,281.0,2.6,33.0,409.0,504.28,375.9
2016,9,10,15,30,187.0,261.0,2.6,33.0,370.0,464.86,348.67
2016,9,10,15,45,198.5,237.0,2.6,33.0,343.5,449.44,339.41
2016,9,10,16,0,210.0,213.0,2.6,33.0,317.0,432.33,328.71
2016,9,10,16,15,151.5,190.0,2.45,32.5,261.0,350.82,268.62
2016,9,10,16,30,93.0,167.0,2.3,32.0,205.0,252.78,194.62
2016,9,10,16,45,75.5,146.0,2.2,31.5,174.0,215.58,166.6
2016,9,10,17,0,58.0,125.0,2.1,31.0,143.0,179.33,138.47
2016,9,10,17,15,147.5,104.0,1.95,30.0,138.0,241.59,189.69
2016,9,10,17,30,237.0,83.0,1.8,29.0,133.0,293.71,230.43
2016,9,10,17,45,168.5,61.0,1.7,28.5,91.0,211.96,163.26
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,135.44,97.26
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,64.09,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,12.59,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,24.27,13.52
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,34.54,23.7
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,44.83,32.92
2016,9,11,7,15,289.5,86.5,2.1,23.5,154.0,62.47,48.26
2016,9,11,7,30,188.0,114.0,2.3,24.0,171.0,79.48,62.79
2016,9,11,7,45,398.0,104.0,2.5,24.5,253.0,74.47,58.33
2016,9,11,8,0,608.0,94.0,2.7,25.0,335.0,71.95,55.93
2016,9,11,8,15,423.5,149.0,2.6,25.5,328.0,101.55,80.53
2016,9,11,8,30,239.0,204.0,2.5,26.0,321.0,132.06,105.38
2016,9,11,8,45,414.0,181.0,2.4,26.5,408.0,128.0,91.01
2016,9,11,9,0,589.0,158.0,2.3,27.0,495.0,167.79,105.1
2016,9,11,9,15,527.0,196.0,2.15,27.5,515.5,224.81,148.51
2016,9,11,9,30,465.0,234.0,2.0,28.0,536.0,275.96,191.05
2016,9,11,9,45,622.5,181.5,1.9,28.5,610.5,326.1,226.84
2016,9,11,10,0,780.0,129.0,1.8,29.0,685.0,391.66,276.28
2016,9,11,10,15,578.0,231.0,1.7,29.0,653.5,430.88,311.73
2016,9,11,10,30,376.0,333.0,1.6,29.0,622.0,445.58,325.69
2016,9,11,10,45,311.5,361.0,1.55,29.5,605.0,461.26,337.47
2016,9,11,11,0,247.0,389.0,1.5,30.0,588.0,463.4,338.66
2016,9,11,11,15,162.0,391.0,1.45,30.0,522.5,430.0,314.76
2016,9,11,11,30,77.0,393.0,1.4,30.0,457.0,376.92,276.17
2016,9,11,11,45,211.0,391.5,1.4,30.0,569.5,496.51,363.26
2016,9,11,12,0,345.0,390.0,1.4,30.0,682.0,630.39,456.41
2016,9,11,12,15,196.0,381.0,1.35,30.0,547.0,505.38,367.93
2016,9,11,12,30,47.0,372.0,1.3,30.0,412.0,364.01,266.09
2016,9,11,12,45,64.0,384.0,1.3,30.5,438.0,396.58,290.03
2016,9,11,13,0,81.0,396.0,1.3,31.0,464.0,430.57,313.78
2016,9,11,13,15,85.0,385.5,1.2,31.0,455.5,430.82,313.88
2016,9,11,13,30,89.0,375.0,1.1,31.0,447.0,430.61,313.9
2016,9,11,13,45,128.0,374.0,1.05,31.0,474.5,497.54,361.47
2016,9,11,14,0,167.0,373.0,1.0,31.0,502.0,542.77,393.21
2016,9,11,14,15,270.0,338.0,0.95,30.5,536.0,639.75,462.12
2016,9,11,14,30,373.0,303.0,0.9,30.0,570.0,711.69,512.99
2016,9,11,14,45,431.5,264.5,0.85,30.0,558.0,755.82,542.94
2016,9,11,15,0,490.0,226.0,0.8,30.0,546.0,774.49,557.05
2016,9,11,15,15,589.0,177.0,0.75,30.0,535.5,826.2,592.96
2016,9,11,15,30,688.0,128.0,0.7,30.0,525.0,862.81,616.4
2016,9,11,15,45,526.0,156.5,0.65,30.0,445.0,717.23,522.82
2016,9,11,16,0,364.0,185.0,0.6,30.0,365.0,565.53,420.34
2016,9,11,16,15,514.0,135.5,0.55,29.5,359.0,659.65,490.83
2016,9,11,16,30,664.0,86.0,0.5,29.0,353.0,728.54,537.86
2016,9,11,16,45,626.5,79.0,0.45,28.5,302.0,666.13,496.59
2016,9,11,17,0,589.0,72.0,0.4,28.0,251.0,603.87,455.4
2016,9,11,17,15,526.5,63.5,0.4,27.5,200.5,521.15,398.0
2016,9,11,17,30,464.0,55.0,0.4,27.0,150.0,441.73,339.45
2016,9,11,17,45,370.5,43.5,0.45,27.0,104.5,342.13,261.1
2016,9,11,18,0,277.0,32.0,0.5,27.0,59.0,251.06,179.53
2016,9,11,18,15,138.5,16.0,0.55,26.5,29.5,119.82,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,92.5,16.5,1.9,18.5,25.0,12.98,0.0
2016,9,12,6,30,185.0,33.0,2.0,19.0,50.0,24.9,13.91
2016,9,12,6,45,280.5,48.0,2.15,19.5,93.5,36.19,25.33
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,47.45,35.59
2016,9,12,7,15,441.5,74.0,2.35,20.5,186.5,55.67,42.97
2016,9,12,7,30,507.0,85.0,2.4,21.0,236.0,66.43,52.31
2016,9,12,7,45,253.5,105.5,2.45,22.0,181.0,75.49,59.83
2016,9,12,8,0,0.0,126.0,2.5,23.0,126.0,91.84,73.37
2016,9,12,8,15,25.5,161.0,2.5,23.5,173.5,115.4,92.85
2016,9,12,8,30,51.0,196.0,2.5,24.0,221.0,132.52,106.61
2016,9,12,8,45,120.5,225.0,2.55,25.0,292.0,150.35,113.27
2016,9,12,9,0,190.0,254.0,2.6,26.0,363.0,189.05,137.21
2016,9,12,9,15,318.0,247.5,2.5,26.5,446.0,224.3,157.56
2016,9,12,9,30,446.0,241.0,2.4,27.0,529.0,277.71,194.3
2016,9,12,9,45,501.5,235.5,2.35,27.5,577.0,326.97,232.4
2016,9,12,10,0,557.0,230.0,2.3,28.0,625.0,382.15,275.45
2016,9,12,10,15,465.0,280.0,2.2,28.5,619.5,419.93,306.9
2016,9,12,10,30,373.0,330.0,2.1,29.0,614.0,443.54,325.87
2016,9,12,10,45,376.5,338.0,2.05,29.5,632.5,480.67,353.21
2016,9,12,11,0,380.0,346.0,2.0,30.0,651.0,517.53,379.53
2016,9,12,11,15,241.0,374.5,1.95,30.0,569.5,477.86,350.86
2016,9,12,11,30,102.0,403.0,1.9,30.0,488.0,403.71,296.72
2016,9,12,11,45,154.5,411.0,1.85,30.5,541.5,472.29,345.9
2016,9,12,12,0,207.0,419.0,1.8,31.0,595.0,534.8,389.28
2016,9,12,12,15,371.5,367.5,1.75,31.0,682.0,655.49,474.73
2016,9,12,12,30,536.0,316.0,1.7,31.0,769.0,787.74,564.55
2016,9,12,12,45,421.0,353.5,1.7,31.0,707.0,742.91,532.13
2016,9,12,13,0,306.0,391.0,1.7,31.0,645.0,675.57,485.93
2016,9,12,13,15,544.5,277.5,1.7,31.0,719.0,825.59,591.86
2016,9,12,13,30,783.0,164.0,1.7,31.0,793.0,958.75,678.97
2016,9,12,13,45,771.0,164.0,1.7,31.0,768.5,963.19,681.03
2016,9,12,14,0,759.0,164.0,1.7,31.0,744.0,973.52,688.33
2016,9,12,14,15,425.0,246.5,1.7,30.5,569.0,723.6,525.34
2016,9,12,14,30,91.0,329.0,1.7,30.0,394.0,407.83,301.86
2016,9,12,14,45,75.5,304.5,1.75,30.0,356.5,369.93,276.6
2016,9,12,15,0,60.0,280.0,1.8,30.0,319.0,331.41,248.96
2016,9,12,15,15,356.0,209.0,1.8,29.5,415.0,595.84,450.13
2016,9,12,15,30,652.0,138.0,1.8,29.0,511.0,840.1,621.14
2016,9,12,15,45,509.5,160.5,1.8,29.0,436.5,707.02,530.33
2016,9,12,16,0,367.0,183.0,1.8,29.0,362.0,566.91,432.06
2016,9,12,16,15,336.5,170.0,1.65,28.5,320.5,517.58,398.53
2016,9,12,16,30,306.0,157.0,1.5,28.0,279.0,468.82,363.94
2016,9,12,16,45,366.0,129.0,1.4,28.0,254.0,497.3,386.68
2016,9,12,17,0,426.0,101.0,1.3,28.0,229.0,500.13,389.6
2016,9,12,17,15,362.0,87.0,1.15,27.0,180.5,418.02,327.64
2016,9,12,17,30,298.0,73.0,1.0,26.0,132.0,340.47,266.88
2016,9,12,17,45,214.5,54.5,0.9,25.5,90.0,249.29,192.49
2016,9,12,18,0,131.0,36.0,0.8,25.0,48.0,153.26,107.43
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.0,51.76,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,73.0,16.5,0.85,19.5,23.0,12.98,0.0
2016,9,13,6,30,146.0,33.0,1.0,20.0,46.0,24.75,13.46
2016,9,13,6,45,244.5,50.0,1.15,20.5,89.5,37.37,26.19
2016,9,13,7,0,343.0,67.0,1.3,21.0,133.0,49.92,37.55
2016,9,13,7,15,188.5,88.0,1.3,21.5,126.0,62.95,49.06
2016,9,13,7,30,34.0,109.0,1.3,22.0,119.0,77.05,61.21
2016,9,13,7,45,97.5,134.5,1.35,23.0,171.0,92.55,74.1
2016,9,13,8,0,161.0,160.0,1.4,24.0,223.0,108.92,87.4
2016,9,13,8,15,409.5,138.5,1.35,24.5,329.0,94.98,75.21
2016,9,13,8,30,658.0,117.0,1.3,25.0,435.0,86.31,67.56
2016,9,13,8,45,690.0,119.5,1.3,26.0,483.5,105.98,67.86
2016,9,13,9,0,722.0,122.0,1.3,27.0,532.0,161.88,94.7
2016,9,13,9,15,741.0,126.0,1.3,27.5,575.0,220.44,136.05
2016,9,13,9,30,760.0,130.0,1.3,28.0,618.0,281.03,184.12
2016,9,13,9,45,782.5,129.0,1.3,28.5,657.0,344.18,235.47
2016,9,13,10,0,805.0,128.0,1.3,29.0,696.0,404.74,284.6
2016,9,13,10,15,815.0,130.0,1.3,29.5,727.0,463.76,331.62
2016,9,13,10,30,825.0,132.0,1.3,30.0,758.0,522.55,376.81
2016,9,13,10,45,837.0,131.0,1.3,30.5,783.5,579.42,419.02
2016,9,13,11,0,849.0,130.0,1.3,31.0,809.0,635.62,459.23
2016,9,13,11,15,854.0,131.0,1.3,31.0,825.5,681.81,492.47
2016,9,13,11,30,859.0,132.0,1.3,31.0,842.0,731.03,526.71
2016,9,13,11,45,865.0,130.0,1.35,31.5,851.5,776.41,557.0
2016,9,13,12,0,871.0,128.0,1.4,32.0,861.0,819.48,583.94
2016,9,13,12,15,871.0,128.0,1.4,32.0,861.0,856.84,607.24
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,891.13,628.51
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,922.43,647.86
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,950.44,665.17
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,970.42,677.6
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,986.59,687.88
2016,9,13,13,45,870.0,114.0,1.4,32.0,792.5,996.39,694.44
2016,9,13,14,0,865.0,112.0,1.4,32.0,769.0,1002.24,698.81
2016,9,13,14,15,856.0,110.0,1.35,32.0,738.0,1000.12,697.76
2016,9,13,14,30,847.0,108.0,1.3,32.0,707.0,1007.88,702.97
2016,9,13,14,45,835.0,105.5,1.3,32.0,669.5,994.21,695.97
2016,9,13,15,0,823.0,103.0,1.3,32.0,632.0,976.75,687.01
2016,9,13,15,15,806.0,100.5,1.3,31.5,589.0,950.7,674.18
2016,9,13,15,30,789.0,98.0,1.3,31.0,546.0,921.33,659.27
2016,9,13,15,45,766.0,94.0,1.35,31.0,498.0,881.33,636.76
2016,9,13,16,0,743.0,90.0,1.4,31.0,450.0,838.79,612.22
2016,9,13,16,15,712.5,85.5,1.3,30.5,399.5,792.47,584.09
2016,9,13,16,30,682.0,81.0,1.2,30.0,349.0,739.34,550.67
2016,9,13,16,45,639.5,75.0,1.15,29.5,296.5,673.22,507.73
2016,9,13,17,0,597.0,69.0,1.1,29.0,244.0,607.59,463.31
2016,9,13,17,15,532.0,60.5,1.0,28.0,193.0,522.52,402.91
2016,9,13,17,30,467.0,52.0,0.9,27.0,142.0,441.03,341.59
2016,9,13,17,45,366.5,40.5,0.85,26.0,97.0,336.62,258.34
2016,9,13,18,0,266.0,29.0,0.8,25.0,52.0,240.9,165.25
2016,9,13,18,15,133.0,14.5,0.85,24.5,26.0,87.76,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,113.0,14.5,0.95,19.5,24.5,11.41,0.0
2016,9,14,6,30,226.0,29.0,1.1,20.0,49.0,22.16,11.16
2016,9,14,6,45,330.0,41.5,1.25,21.0,93.0,33.77,23.04
2016,9,14,7,0,434.0,54.0,1.4,22.0,137.0,43.76,32.09
2016,9,14,7,15,500.0,63.0,1.4,23.0,187.0,50.6,38.14
2016,9,14,7,30,566.0,72.0,1.4,24.0,237.0,57.39,43.91
2016,9,14,7,45,611.0,78.0,1.45,25.0,288.5,61.63,47.31
2016,9,14,8,0,656.0,84.0,1.5,26.0,340.0,65.86,50.56
2016,9,14,8,15,687.5,89.0,1.35,26.5,390.0,69.12,53.02
2016,9,14,8,30,719.0,94.0,1.2,27.0,440.0,72.32,55.38
2016,9,14,8,45,742.5,97.5,1.1,27.5,487.0,101.87,62.33
2016,9,14,9,0,766.0,101.0,1.0,28.0,534.0,159.91,90.75
2016,9,14,9,15,783.0,104.5,0.9,28.5,576.5,219.57,132.92
2016,9,14,9,30,800.0,108.0,0.8,29.0,619.0,280.92,181.43
2016,9,14,9,45,827.0,103.0,0.7,29.5,659.0,340.18,229.34
2016,9,14,10,0,854.0,98.0,0.6,30.0,699.0,403.23,279.39
2016,9,14,10,15,862.5,99.5,0.6,30.5,729.5,462.4,325.92
2016,9,14,10,30,871.0,101.0,0.6,31.0,760.0,520.97,370.26
2016,9,14,10,45,878.0,102.0,0.6,31.5,784.0,577.46,411.4
2016,9,14,11,0,885.0,103.0,0.6,32.0,808.0,632.67,450.05
2016,9,14,11,15,889.0,103.5,0.65,32.0,824.0,683.98,486.29
2016,9,14,11,30,893.0,104.0,0.7,32.0,840.0,733.23,520.27
2016,9,14,11,45,897.0,103.0,0.8,32.5,848.5,778.84,550.29
2016,9,14,12,0,901.0,102.0,0.9,33.0,857.0,821.91,577.0
2016,9,14,12,15,900.5,102.0,0.95,33.0,856.5,859.44,600.56
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,893.74,622.13
2016,9,14,12,45,614.5,241.0,1.1,33.0,753.5,822.39,576.86
2016,9,14,13,0,329.0,380.0,1.2,33.0,651.0,689.17,487.19
2016,9,14,13,15,606.5,241.5,1.2,33.0,728.5,859.28,604.83
2016,9,14,13,30,884.0,103.0,1.2,33.0,806.0,983.54,681.67
2016,9,14,13,45,877.5,101.5,1.3,33.0,782.0,992.13,687.7
2016,9,14,14,0,871.0,100.0,1.4,33.0,758.0,996.72,692.86
2016,9,14,14,15,862.0,98.5,1.4,33.0,727.0,994.84,692.75
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,989.04,690.49
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.0,975.3,683.55
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,970.72,682.48
2016,9,14,15,15,435.0,160.0,1.4,32.5,436.5,645.88,473.96
2016,9,14,15,30,42.0,227.0,1.4,32.0,251.0,263.27,196.14
2016,9,14,15,45,395.5,154.5,1.45,32.0,346.0,591.81,445.95
2016,9,14,16,0,749.0,82.0,1.5,32.0,441.0,835.47,612.03
2016,9,14,16,15,719.0,78.0,1.45,31.5,391.0,784.18,578.1
2016,9,14,16,30,689.0,74.0,1.4,31.0,341.0,736.79,549.02
2016,9,14,16,45,643.0,69.0,1.4,30.5,289.0,668.81,504.97
2016,9,14,17,0,597.0,64.0,1.4,30.0,237.0,601.64,459.53
2016,9,14,17,15,531.5,56.5,1.3,29.0,186.5,517.55,399.41
2016,9,14,17,30,466.0,49.0,1.2,28.0,136.0,437.13,338.53
2016,9,14,17,45,359.0,38.0,1.15,27.0,92.0,329.1,251.82
2016,9,14,18,0,252.0,27.0,1.1,26.0,48.0,227.69,149.02
2016,9,14,18,15,126.0,13.5,1.25,25.5,24.0,82.96,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,117.0,14.0,2.05,19.5,23.5,11.02,0.0
2016,9,15,6,30,234.0,28.0,2.3,20.0,47.0,22.96,11.37
2016,9,15,6,45,337.5,40.0,2.55,20.5,90.5,32.62,22.04
2016,9,15,7,0,441.0,52.0,2.8,21.0,134.0,42.25,30.89
2016,9,15,7,15,507.0,60.5,2.85,21.5,184.0,48.77,36.78
2016,9,15,7,30,573.0,69.0,2.9,22.0,234.0,55.26,42.44
2016,9,15,7,45,617.0,75.0,3.0,23.0,285.5,59.58,45.96
2016,9,15,8,0,661.0,81.0,3.1,24.0,337.0,63.88,49.32
2016,9,15,8,15,692.0,86.0,3.0,24.5,386.5,67.21,51.89
2016,9,15,8,30,723.0,91.0,2.9,25.0,436.0,70.48,54.36
2016,9,15,8,45,470.0,169.0,2.85,26.0,403.0,129.4,89.13
2016,9,15,9,0,217.0,247.0,2.8,27.0,370.0,190.61,136.78
2016,9,15,9,15,229.0,267.0,2.7,27.5,405.5,225.97,162.16
2016,9,15,9,30,241.0,287.0,2.6,28.0,441.0,263.24,190.43
2016,9,15,9,45,528.5,201.0,2.55,29.0,564.0,316.9,223.88
2016,9,15,10,0,816.0,115.0,2.5,30.0,687.0,403.28,285.64
2016,9,15,10,15,825.5,117.0,2.4,30.0,717.5,462.55,333.97
2016,9,15,10,30,835.0,119.0,2.3,30.0,748.0,521.49,380.61
2016,9,15,10,45,838.0,122.5,2.25,30.5,770.5,577.52,422.92
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,632.05,462.56
2016,9,15,11,15,845.0,127.0,2.1,31.0,809.0,677.18,495.3
2016,9,15,11,30,849.0,128.0,2.0,31.0,825.0,725.13,528.79
2016,9,15,11,45,847.5,131.0,1.95,31.5,832.0,768.52,557.39
2016,9,15,12,0,846.0,134.0,1.9,32.0,839.0,819.45,589.05
2016,9,15,12,15,845.5,134.0,1.85,32.0,839.0,845.16,604.72
2016,9,15,12,30,845.0,134.0,1.8,32.0,839.0,890.4,633.0
2016,9,15,12,45,831.0,140.5,1.75,32.5,828.0,915.37,646.69
2016,9,15,13,0,817.0,147.0,1.7,33.0,817.0,936.27,657.94
2016,9,15,13,15,611.5,240.0,1.65,33.0,736.0,864.28,610.84
2016,9,15,13,30,406.0,333.0,1.6,33.0,655.0,745.91,530.96
2016,9,15,13,45,407.5,319.5,1.6,33.0,634.0,745.36,532.73
2016,9,15,14,0,409.0,306.0,1.6,33.0,613.0,764.31,545.74
2016,9,15,14,15,585.5,223.5,1.6,32.5,643.0,864.94,617.58
2016,9,15,14,30,762.0,141.0,1.6,32.0,673.0,961.08,680.49
2016,9,15,14,45,743.0,139.5,1.65,32.0,635.0,950.28,674.71
2016,9,15,15,0,724.0,138.0,1.7,32.0,597.0,927.61,662.7
2016,9,15,15,15,470.5,192.0,1.7,31.5,482.0,719.38,528.05
2016,9,15,15,30,217.0,246.0,1.7,31.0,367.0,481.96,361.6
2016,9,15,15,45,414.5,185.5,1.75,31.0,391.0,646.86,485.62
2016,9,15,16,0,612.0,125.0,1.8,31.0,415.0,765.05,569.79
2016,9,15,16,15,576.0,117.5,1.7,30.5,366.0,707.28,531.28
2016,9,15,16,30,540.0,110.0,1.6,30.0,317.0,648.69,492.77
2016,9,15,16,45,481.5,102.0,1.55,29.5,266.0,564.43,434.78
2016,9,15,17,0,423.0,94.0,1.5,29.0,215.0,490.91,381.85
2016,9,15,17,15,356.5,80.0,1.35,28.0,167.0,406.88,318.47
2016,9,15,17,30,290.0,66.0,1.2,27.0,119.0,327.77,255.88
2016,9,15,17,45,200.0,47.5,1.1,26.5,78.0,232.52,177.39
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,126.23,75.36
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,42.99,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,37.0,15.0,1.7,18.5,18.0,11.8,0.0
2016,9,16,6,30,74.0,30.0,1.9,19.0,36.0,22.28,10.51
2016,9,16,6,45,156.0,51.5,2.1,19.5,76.5,37.71,26.41
2016,9,16,7,0,238.0,73.0,2.3,20.0,117.0,53.0,40.26
2016,9,16,7,15,302.0,89.0,2.3,20.5,163.5,64.36,50.44
2016,9,16,7,30,366.0,105.0,2.3,21.0,210.0,75.29,59.95
2016,9,16,7,45,419.5,116.0,2.3,21.5,259.5,82.65,66.13
2016,9,16,8,0,473.0,127.0,2.3,22.0,309.0,89.88,72.02
2016,9,16,8,15,509.5,136.5,2.2,22.5,357.5,95.74,76.63
2016,9,16,8,30,546.0,146.0,2.1,23.0,406.0,101.45,81.01
2016,9,16,8,45,581.0,150.5,2.05,24.0,452.5,127.6,85.39
2016,9,16,9,0,616.0,155.0,2.0,25.0,499.0,178.62,112.33
2016,9,16,9,15,636.5,160.5,1.9,25.5,540.5,232.24,151.21
2016,9,16,9,30,657.0,166.0,1.8,26.0,582.0,288.3,195.99
2016,9,16,9,45,686.5,163.0,1.75,26.5,621.0,343.09,240.78
2016,9,16,10,0,716.0,160.0,1.7,27.0,660.0,400.58,287.4
2016,9,16,10,15,727.5,163.0,1.6,27.0,690.0,457.27,333.07
2016,9,16,10,30,739.0,166.0,1.5,27.0,720.0,514.1,377.35
2016,9,16,10,45,751.5,165.0,1.45,27.5,744.0,568.04,417.54
2016,9,16,11,0,764.0,164.0,1.4,28.0,768.0,619.7,454.71
2016,9,16,11,15,769.0,165.5,1.3,28.5,783.5,668.72,488.3
2016,9,16,11,30,774.0,167.0,1.2,29.0,799.0,716.13,519.47
2016,9,16,11,45,512.0,285.5,1.2,29.5,705.5,663.47,479.74
2016,9,16,12,0,250.0,404.0,1.2,30.0,612.0,575.36,415.28
2016,9,16,12,15,239.5,406.0,1.2,30.0,605.0,570.7,413.22
2016,9,16,12,30,229.0,408.0,1.2,30.0,598.0,578.85,418.89
2016,9,16,12,45,258.5,397.5,1.2,30.0,610.0,628.67,453.25
2016,9,16,13,0,288.0,387.0,1.2,30.0,622.0,660.82,475.47
2016,9,16,13,15,326.5,369.5,1.2,30.0,631.0,694.19,498.89
2016,9,16,13,30,365.0,352.0,1.2,30.0,640.0,726.94,521.82
2016,9,16,13,45,349.5,342.5,1.25,30.0,611.5,713.43,513.67
2016,9,16,14,0,334.0,333.0,1.3,30.0,583.0,697.5,504.35
2016,9,16,14,15,413.5,289.5,1.3,30.0,585.5,760.97,549.39
2016,9,16,14,30,493.0,246.0,1.3,30.0,588.0,801.79,578.92
2016,9,16,14,45,361.5,265.0,1.35,30.0,509.0,667.82,489.04
2016,9,16,15,0,230.0,284.0,1.4,30.0,430.0,535.37,397.58
2016,9,16,15,15,341.5,239.5,1.45,29.5,438.0,621.3,463.77
2016,9,16,15,30,453.0,195.0,1.5,29.0,446.0,701.99,523.89
2016,9,16,15,45,549.5,152.0,1.55,29.0,429.0,739.01,552.39
2016,9,16,16,0,646.0,109.0,1.6,29.0,412.0,779.35,581.68
2016,9,16,16,15,611.5,102.5,1.55,28.5,363.0,723.41,545.52
2016,9,16,16,30,577.0,96.0,1.5,28.0,314.0,666.64,508.61
2016,9,16,16,45,526.5,88.5,1.5,28.0,264.0,594.68,458.83
2016,9,16,17,0,476.0,81.0,1.5,28.0,214.0,523.78,407.82
2016,9,16,17,15,406.0,69.5,1.3,27.0,166.0,431.49,338.54
2016,9,16,17,30,336.0,58.0,1.1,26.0,118.0,350.8,274.32
2016,9,16,17,45,240.0,42.0,0.95,25.5,77.5,252.28,192.46
2016,9,16,18,0,144.0,26.0,0.8,25.0,37.0,153.98,83.42
2016,9,16,18,15,72.0,13.0,0.85,24.5,18.5,51.57,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.5,14.0,1.3,18.5,20.5,11.02,0.0
2016,9,17,6,30,163.0,28.0,1.4,19.0,41.0,21.18,9.22
2016,9,17,6,45,270.0,42.0,1.55,19.5,83.0,31.85,21.41
2016,9,17,7,0,377.0,56.0,1.7,20.0,125.0,42.58,31.27
2016,9,17,7,15,447.0,66.0,1.65,20.5,173.5,52.58,40.24
2016,9,17,7,30,517.0,76.0,1.6,21.0,222.0,59.99,46.72
2016,9,17,7,45,259.5,101.5,1.55,22.0,174.5,73.02,57.73
2016,9,17,8,0,2.0,127.0,1.5,23.0,127.0,92.14,73.63
2016,9,17,8,15,1.0,125.0,1.45,23.5,125.0,91.98,73.09
2016,9,17,8,30,0.0,123.0,1.4,24.0,123.0,91.45,72.24
2016,9,17,8,45,11.0,164.5,1.4,25.0,170.5,120.49,91.31
2016,9,17,9,0,22.0,206.0,1.4,26.0,218.0,151.78,114.47
2016,9,17,9,15,24.5,224.0,1.4,26.5,238.5,168.29,126.49
2016,9,17,9,30,27.0,242.0,1.4,27.0,259.0,185.32,138.99
2016,9,17,9,45,36.5,267.5,1.4,27.5,292.5,209.11,156.4
2016,9,17,10,0,46.0,293.0,1.4,28.0,326.0,237.18,176.96
2016,9,17,10,15,55.0,314.5,1.4,28.0,355.0,264.05,196.88
2016,9,17,10,30,64.0,336.0,1.4,28.0,384.0,292.61,217.96
2016,9,17,10,45,85.0,357.0,1.4,28.5,423.0,329.11,244.29
2016,9,17,11,0,106.0,378.0,1.4,29.0,462.0,368.53,272.44
2016,9,17,11,15,124.5,390.0,1.4,29.0,490.5,411.08,303.03
2016,9,17,11,30,143.0,402.0,1.4,29.0,519.0,447.71,329.17
2016,9,17,11,45,219.0,397.0,1.4,29.5,577.5,514.75,376.81
2016,9,17,12,0,295.0,392.0,1.4,30.0,636.0,602.08,436.98
2016,9,17,12,15,314.0,386.5,1.4,30.0,646.5,632.86,457.88
2016,9,17,12,30,333.0,381.0,1.4,30.0,657.0,663.45,478.99
2016,9,17,12,45,244.0,391.0,1.45,30.5,592.0,610.65,441.17
2016,9,17,13,0,155.0,401.0,1.5,31.0,527.0,531.2,385.29
2016,9,17,13,15,127.5,388.0,1.55,31.0,490.5,501.74,365.51
2016,9,17,13,30,100.0,375.0,1.6,31.0,454.0,447.15,327.7
2016,9,17,13,45,477.5,240.0,1.65,31.0,597.0,758.43,551.89
2016,9,17,14,0,855.0,105.0,1.7,31.0,740.0,990.49,702.15
2016,9,17,14,15,845.5,103.5,1.75,31.0,709.0,987.79,699.63
2016,9,17,14,30,836.0,102.0,1.8,31.0,678.0,981.25,697.5
2016,9,17,14,45,824.5,99.5,1.9,31.0,641.0,981.12,700.19
2016,9,17,15,0,813.0,97.0,2.0,31.0,604.0,963.75,692.0
2016,9,17,15,15,795.5,94.0,2.0,30.5,561.0,936.23,677.73
2016,9,17,15,30,778.0,91.0,2.0,30.0,518.0,905.5,661.34
2016,9,17,15,45,756.5,87.0,2.05,30.0,471.0,866.72,638.6
2016,9,17,16,0,735.0,83.0,2.1,30.0,424.0,825.44,613.82
2016,9,17,16,15,703.0,78.5,2.0,29.5,374.0,771.74,579.96
2016,9,17,16,30,671.0,74.0,1.9,29.0,324.0,722.71,548.46
2016,9,17,16,45,626.0,68.0,1.85,28.5,272.5,654.61,502.55
2016,9,17,17,0,581.0,62.0,1.8,28.0,221.0,587.37,455.23
2016,9,17,17,15,510.5,54.0,1.55,27.0,171.5,499.29,389.74
2016,9,17,17,30,440.0,46.0,1.3,26.0,122.0,415.48,323.93
2016,9,17,17,45,325.5,34.5,1.05,25.5,79.5,303.25,230.23
2016,9,17,18,0,211.0,23.0,0.8,25.0,37.0,190.43,86.77
2016,9,17,18,15,105.5,11.5,0.8,24.5,18.5,69.63,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,56.5,13.0,0.6,19.5,17.0,10.23,0.0
2016,9,18,6,30,113.0,26.0,0.7,20.0,34.0,19.57,7.51
2016,9,18,6,45,183.0,43.5,0.8,20.5,70.0,32.44,21.76
2016,9,18,7,0,253.0,61.0,0.9,21.0,106.0,45.09,33.27
2016,9,18,7,15,301.5,76.0,0.8,21.5,147.5,55.63,42.69
2016,9,18,7,30,350.0,91.0,0.7,22.0,189.0,65.92,51.62
2016,9,18,7,45,374.0,108.5,0.6,23.0,232.5,77.23,61.04
2016,9,18,8,0,398.0,126.0,0.5,24.0,276.0,88.12,69.82
2016,9,18,8,15,385.5,149.5,0.55,24.5,312.0,101.62,80.76
2016,9,18,8,30,373.0,173.0,0.6,25.0,348.0,117.74,93.67
2016,9,18,8,45,401.0,187.5,0.7,26.0,393.5,141.4,98.02
2016,9,18,9,0,429.0,202.0,0.8,27.0,439.0,187.48,124.85
2016,9,18,9,15,404.5,227.5,0.9,27.5,465.5,234.62,160.56
2016,9,18,9,30,380.0,253.0,1.0,28.0,492.0,278.94,196.2
2016,9,18,9,45,391.5,267.5,1.15,28.5,526.5,323.62,231.32
2016,9,18,10,0,403.0,282.0,1.3,29.0,561.0,369.67,267.24
2016,9,18,10,15,387.0,301.5,1.4,29.0,579.0,408.5,298.08
2016,9,18,10,30,371.0,321.0,1.5,29.0,597.0,445.43,326.71
2016,9,18,10,45,256.0,352.0,1.65,29.5,545.5,434.22,319.52
2016,9,18,11,0,141.0,383.0,1.8,30.0,494.0,402.78,296.64
2016,9,18,11,15,161.0,392.0,1.85,30.0,521.0,438.04,322.6
2016,9,18,11,30,181.0,401.0,1.9,30.0,548.0,475.1,349.33
2016,9,18,11,45,197.0,404.0,1.95,30.5,565.0,505.45,370.43
2016,9,18,12,0,213.0,407.0,2.0,31.0,582.0,536.55,391.9
2016,9,18,12,15,136.0,390.5,2.05,31.0,502.5,471.82,345.51
2016,9,18,12,30,59.0,374.0,2.1,31.0,423.0,381.57,280.34
2016,9,18,12,45,66.5,375.5,2.15,31.0,430.0,396.35,291.81
2016,9,18,13,0,74.0,377.0,2.2,31.0,437.0,411.46,303.1
2016,9,18,13,15,79.5,372.0,2.2,31.0,435.0,418.28,308.41
2016,9,18,13,30,85.0,367.0,2.2,31.0,433.0,425.01,313.75
2016,9,18,13,45,89.0,352.0,2.2,31.0,419.5,419.41,310.41
2016,9,18,14,0,93.0,337.0,2.2,31.0,406.0,413.25,306.77
2016,9,18,14,15,199.5,320.5,2.2,30.5,460.0,533.24,396.72
2016,9,18,14,30,306.0,304.0,2.2,30.0,514.0,653.69,484.17
2016,9,18,14,45,157.5,252.0,2.2,30.0,360.0,423.33,318.94
2016,9,18,15,0,9.0,200.0,2.2,30.0,206.0,176.9,132.23
2016,9,18,15,15,7.5,186.5,2.1,29.5,191.0,164.32,123.65
2016,9,18,15,30,6.0,173.0,2.0,29.0,176.0,151.77,114.5
2016,9,18,15,45,7.0,164.0,1.9,29.0,167.5,146.29,110.65
2016,9,18,16,0,8.0,155.0,1.8,29.0,159.0,141.09,106.99
2016,9,18,16,15,4.0,137.5,1.6,28.5,139.5,122.46,92.68
2016,9,18,16,30,0.0,120.0,1.4,28.0,120.0,104.03,78.32
2016,9,18,16,45,0.0,100.5,1.2,27.5,100.5,86.96,64.96
2016,9,18,17,0,0.0,81.0,1.0,27.0,81.0,69.68,51.14
2016,9,18,17,15,0.0,62.5,0.9,26.5,62.5,53.24,37.73
2016,9,18,17,30,0.0,44.0,0.8,26.0,44.0,36.3,23.68
2016,9,18,17,45,0.0,28.0,0.75,25.5,28.0,21.65,11.28
2016,9,18,18,0,0.0,12.0,0.7,25.0,12.0,9.13,0.0
2016,9,18,18,15,0.0,6.0,0.7,25.0,6.0,4.72,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,6.5,12.0,0.8,21.0,12.5,9.44,0.0
2016,9,19,6,30,13.0,24.0,1.0,21.0,25.0,18.1,5.84
2016,9,19,6,45,47.5,44.0,1.25,21.5,51.5,32.33,21.49
2016,9,19,7,0,82.0,64.0,1.5,22.0,78.0,46.39,34.19
2016,9,19,7,15,101.0,86.0,1.4,22.0,109.5,61.29,47.44
2016,9,19,7,30,120.0,108.0,1.3,22.0,141.0,75.87,60.17
2016,9,19,7,45,68.0,121.0,1.25,22.5,140.5,85.61,68.36
2016,9,19,8,0,16.0,134.0,1.2,23.0,140.0,96.53,77.34
2016,9,19,8,15,12.5,147.0,1.1,23.0,152.0,105.96,85.03
2016,9,19,8,30,9.0,160.0,1.0,23.0,164.0,115.27,92.51
2016,9,19,8,45,4.5,101.0,0.95,23.5,103.0,77.18,57.21
2016,9,19,9,0,0.0,42.0,0.9,24.0,42.0,32.17,20.67
2016,9,19,9,15,0.0,54.0,0.85,24.0,54.0,41.45,28.16
2016,9,19,9,30,0.0,66.0,0.8,24.0,66.0,50.75,35.58
2016,9,19,9,45,3.0,131.0,0.8,24.5,133.0,101.24,75.51
2016,9,19,10,0,6.0,196.0,0.8,25.0,200.0,151.46,114.19
2016,9,19,10,15,7.5,203.5,0.8,25.0,209.0,159.08,119.72
2016,9,19,10,30,9.0,211.0,0.8,25.0,218.0,166.91,125.57
2016,9,19,10,45,18.0,257.0,0.8,25.0,271.0,209.0,157.51
2016,9,19,11,0,27.0,303.0,0.8,25.0,324.0,260.49,195.9
2016,9,19,11,15,60.0,345.0,0.85,25.0,393.5,322.5,241.91
2016,9,19,11,30,93.0,387.0,0.9,25.0,463.0,389.64,290.9
2016,9,19,11,45,196.0,387.5,0.95,25.5,548.0,491.35,364.43
2016,9,19,12,0,299.0,388.0,1.0,26.0,633.0,604.72,443.55
2016,9,19,12,15,283.0,391.5,1.0,26.0,623.0,614.42,449.12
2016,9,19,12,30,267.0,395.0,1.0,26.0,613.0,621.84,454.06
2016,9,19,12,45,313.0,378.0,1.05,26.0,631.0,663.53,484.22
2016,9,19,13,0,359.0,361.0,1.1,26.0,649.0,705.72,514.25
2016,9,19,13,15,452.0,317.0,1.2,26.0,672.5,785.84,570.72
2016,9,19,13,30,545.0,273.0,1.3,26.0,696.0,848.81,615.41
2016,9,19,13,45,685.5,191.5,1.4,26.0,706.0,927.75,670.6
2016,9,19,14,0,826.0,110.0,1.5,26.0,716.0,983.3,707.35
2016,9,19,14,15,596.5,198.0,1.6,26.0,626.0,863.65,632.04
2016,9,19,14,30,367.0,286.0,1.7,26.0,536.0,696.66,517.83
2016,9,19,14,45,571.5,194.5,1.85,26.0,558.0,830.74,618.29
2016,9,19,15,0,776.0,103.0,2.0,26.0,580.0,935.57,689.58
2016,9,19,15,15,757.5,100.0,2.05,26.0,537.5,907.24,672.13
2016,9,19,15,30,739.0,97.0,2.1,26.0,495.0,875.85,653.88
2016,9,19,15,45,705.0,95.5,2.2,26.0,447.0,834.72,629.19
2016,9,19,16,0,671.0,94.0,2.3,26.0,399.0,786.18,598.83
2016,9,19,16,15,636.0,88.5,2.25,25.5,350.0,730.25,562.56
2016,9,19,16,30,601.0,83.0,2.2,25.0,301.0,673.59,524.63
2016,9,19,16,45,543.5,77.5,2.15,24.5,250.5,597.46,470.86
2016,9,19,17,0,486.0,72.0,2.1,24.0,200.0,522.86,415.91
2016,9,19,17,15,411.5,61.5,1.9,23.5,152.5,431.95,345.0
2016,9,19,17,30,337.0,51.0,1.7,23.0,105.0,343.8,272.41
2016,9,19,17,45,229.5,36.0,1.55,23.0,66.5,239.08,181.15
2016,9,19,18,0,122.0,21.0,1.4,23.0,28.0,127.56,13.94
2016,9,19,18,15,61.0,10.5,1.5,22.5,14.0,43.31,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
