Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,1028.76,775.53
2016,10,10,13,15,966.0,78.0,2.75,18.0,748.5,1045.95,786.98
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,1058.94,795.82
2016,10,10,13,45,953.0,76.0,2.7,18.0,702.0,1064.69,800.61
2016,10,10,14,0,945.0,75.0,2.7,18.0,675.0,1066.19,802.86
2016,10,10,14,15,934.5,73.5,2.65,18.0,640.5,1060.32,799.9
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,1050.33,794.46
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,1031.13,783.02
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,1008.18,769.22
2016,10,10,15,15,873.5,66.0,2.35,17.5,479.5,976.24,749.66
2016,10,10,15,30,853.0,64.0,2.2,17.0,434.0,941.28,727.83
2016,10,10,15,45,824.0,60.5,2.1,17.0,384.0,904.22,703.31
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,853.56,668.56
2016,10,10,16,15,752.0,53.0,1.75,16.0,282.0,787.73,622.69
2016,10,10,16,30,709.0,49.0,1.5,15.0,230.0,721.39,574.24
2016,10,10,16,45,641.0,43.0,1.3,14.5,178.0,631.41,504.67
2016,10,10,17,0,573.0,37.0,1.1,14.0,126.0,543.72,432.72
2016,10,10,17,15,448.0,27.5,1.1,13.0,81.0,412.81,319.31
2016,10,10,17,30,323.0,18.0,1.1,12.0,36.0,275.77,15.22
2016,10,10,17,45,161.5,9.0,1.1,11.5,18.0,114.87,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,233.0,15.0,1.95,6.5,41.0,12.26,0.0
2016,10,11,7,0,466.0,30.0,2.2,7.0,82.0,27.48,18.29
2016,10,11,7,15,555.0,37.5,2.15,7.5,131.5,34.41,25.39
2016,10,11,7,30,644.0,45.0,2.1,8.0,181.0,41.45,32.14
2016,10,11,7,45,699.5,49.5,2.1,9.0,233.5,45.74,36.11
2016,10,11,8,0,755.0,54.0,2.1,10.0,286.0,50.11,39.97
2016,10,11,8,15,789.5,57.5,2.15,10.5,336.5,53.45,42.84
2016,10,11,8,30,824.0,61.0,2.2,11.0,387.0,76.6,46.27
2016,10,11,8,45,849.0,63.5,2.25,12.0,435.0,143.3,81.49
2016,10,11,9,0,874.0,66.0,2.3,13.0,483.0,207.6,129.84
2016,10,11,9,15,891.0,68.0,2.25,13.5,525.0,272.15,185.67
2016,10,11,9,30,908.0,70.0,2.2,14.0,567.0,337.95,244.52
2016,10,11,9,45,920.5,71.5,2.2,14.5,604.0,402.68,302.3
2016,10,11,10,0,933.0,73.0,2.2,15.0,641.0,467.55,358.66
2016,10,11,10,15,805.5,121.0,2.15,15.0,627.5,507.49,395.13
2016,10,11,10,30,678.0,169.0,2.1,15.0,614.0,531.38,416.63
2016,10,11,10,45,818.0,123.5,2.05,15.5,678.5,616.01,482.43
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,705.56,550.07
2016,10,11,11,15,961.5,79.0,1.95,16.0,757.0,758.75,589.39
2016,10,11,11,30,965.0,80.0,1.9,16.0,771.0,809.53,624.51
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.5,854.38,653.15
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,896.08,679.23
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.5,933.04,703.08
2016,10,11,12,30,963.0,81.0,1.7,17.0,777.0,966.45,724.43
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.5,993.84,741.06
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,1017.3,755.17
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.0,1033.64,766.2
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,1045.83,774.78
2016,10,11,13,45,937.5,77.5,1.7,18.0,689.0,1051.23,779.21
2016,10,11,14,0,930.0,76.0,1.7,18.0,662.0,1052.43,781.2
2016,10,11,14,15,833.5,96.0,1.7,18.0,600.5,998.47,747.38
2016,10,11,14,30,737.0,116.0,1.7,18.0,539.0,933.98,706.68
2016,10,11,14,45,748.0,102.5,1.75,18.0,506.5,920.8,700.86
2016,10,11,15,0,759.0,89.0,1.8,18.0,474.0,911.45,697.08
2016,10,11,15,15,693.0,94.5,1.75,17.5,422.0,851.71,658.59
2016,10,11,15,30,627.0,100.0,1.7,17.0,370.0,784.37,614.32
2016,10,11,15,45,598.5,93.5,1.7,17.0,326.5,737.16,582.72
2016,10,11,16,0,570.0,87.0,1.7,17.0,283.0,688.43,548.81
2016,10,11,16,15,627.0,68.0,1.5,16.0,252.0,700.83,559.13
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,699.3,556.94
2016,10,11,16,45,612.0,43.0,1.15,14.5,170.0,606.79,484.89
2016,10,11,17,0,540.0,37.0,1.0,14.0,119.0,516.8,411.2
2016,10,11,17,15,411.5,27.0,1.0,13.0,75.0,384.23,294.14
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,244.22,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,101.12,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,211.0,16.0,1.85,6.5,39.0,13.05,0.0
2016,10,12,7,0,422.0,32.0,2.1,7.0,78.0,26.75,17.54
2016,10,12,7,15,515.0,40.5,2.1,7.5,127.0,33.86,24.85
2016,10,12,7,30,608.0,49.0,2.1,8.0,176.0,41.06,31.76
2016,10,12,7,45,665.0,54.5,2.1,9.0,227.5,49.48,39.49
2016,10,12,8,0,722.0,60.0,2.1,10.0,279.0,54.46,43.9
2016,10,12,8,15,758.5,64.0,2.0,11.0,330.0,57.99,46.85
2016,10,12,8,30,795.0,68.0,1.9,12.0,381.0,82.45,50.67
2016,10,12,8,45,821.0,71.0,1.85,13.0,428.0,143.24,81.97
2016,10,12,9,0,847.0,74.0,1.8,14.0,475.0,207.13,130.06
2016,10,12,9,15,865.0,76.5,1.7,14.5,517.5,274.44,187.58
2016,10,12,9,30,883.0,79.0,1.6,15.0,560.0,339.5,244.95
2016,10,12,9,45,898.0,80.5,1.55,15.5,597.0,403.77,301.28
2016,10,12,10,0,913.0,82.0,1.5,16.0,634.0,468.49,356.31
2016,10,12,10,15,922.0,83.0,1.45,16.0,663.0,530.04,407.71
2016,10,12,10,30,931.0,84.0,1.4,16.0,692.0,590.76,456.58
2016,10,12,10,45,937.0,85.0,1.35,16.5,714.0,648.62,500.6
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,704.81,541.65
2016,10,12,11,15,946.0,87.0,1.25,17.0,750.0,757.0,579.4
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,806.76,612.98
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,851.27,640.41
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,892.74,665.36
2016,10,12,12,15,950.0,88.0,1.0,18.0,772.0,929.25,687.09
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,962.26,706.22
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,988.28,719.28
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,1010.39,729.72
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,1026.56,736.57
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,1038.65,740.91
2016,10,12,13,45,920.0,84.5,0.3,19.5,679.5,1042.42,740.21
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,1042.04,737.46
2016,10,12,14,15,899.0,81.5,0.2,19.5,618.0,1034.54,735.69
2016,10,12,14,30,887.0,80.0,0.2,19.0,584.0,1023.08,731.78
2016,10,12,14,45,870.5,77.5,0.2,19.0,544.0,1001.94,720.66
2016,10,12,15,0,854.0,75.0,0.2,19.0,504.0,989.47,715.13
2016,10,12,15,15,831.5,72.5,0.25,19.0,458.5,955.07,696.67
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,917.66,676.27
2016,10,12,15,45,778.5,66.0,0.4,19.0,364.0,867.84,648.14
2016,10,12,16,0,748.0,62.0,0.5,19.0,315.0,816.04,617.51
2016,10,12,16,15,701.0,57.0,0.5,18.5,264.0,746.33,572.1
2016,10,12,16,30,654.0,52.0,0.5,18.0,213.0,676.41,523.98
2016,10,12,16,45,580.0,45.0,0.55,17.5,162.5,590.11,461.1
2016,10,12,17,0,506.0,38.0,0.6,17.0,112.0,500.32,390.57
2016,10,12,17,15,372.0,27.0,0.65,16.5,69.5,365.25,270.63
2016,10,12,17,30,238.0,16.0,0.7,16.0,27.0,216.29,0.0
2016,10,12,17,45,119.0,8.0,0.8,15.5,13.5,6.29,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.0,15.0,1.05,9.0,35.5,12.2,0.0
2016,10,13,7,0,390.0,30.0,1.1,10.0,71.0,24.96,15.66
2016,10,13,7,15,481.5,38.5,1.2,10.5,118.0,32.05,22.91
2016,10,13,7,30,573.0,47.0,1.3,11.0,165.0,39.21,29.71
2016,10,13,7,45,626.0,53.0,1.4,12.0,214.0,44.15,34.23
2016,10,13,8,0,679.0,59.0,1.5,13.0,263.0,53.12,42.18
2016,10,13,8,15,715.5,63.5,1.5,13.5,311.5,56.98,45.49
2016,10,13,8,30,752.0,68.0,1.5,14.0,360.0,82.23,50.06
2016,10,13,8,45,773.5,72.0,1.55,15.0,404.5,140.5,80.76
2016,10,13,9,0,795.0,76.0,1.6,16.0,449.0,201.33,126.64
2016,10,13,9,15,812.5,78.5,1.7,16.5,489.5,262.29,178.74
2016,10,13,9,30,830.0,81.0,1.8,17.0,530.0,324.74,233.79
2016,10,13,9,45,840.5,84.0,1.9,18.0,564.0,386.32,287.44
2016,10,13,10,0,851.0,87.0,2.0,19.0,598.0,447.82,339.5
2016,10,13,10,15,859.5,88.5,2.0,19.5,626.0,505.96,387.64
2016,10,13,10,30,868.0,90.0,2.0,20.0,654.0,563.35,433.47
2016,10,13,10,45,869.5,93.0,2.05,20.5,673.5,616.97,475.1
2016,10,13,11,0,871.0,96.0,2.1,21.0,693.0,668.68,513.98
2016,10,13,11,15,874.0,97.0,2.05,21.0,705.5,717.41,550.04
2016,10,13,11,30,877.0,98.0,2.0,21.0,718.0,763.92,582.83
2016,10,13,11,45,875.5,99.0,2.0,21.5,722.5,804.45,609.06
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,842.02,633.02
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,875.86,654.54
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,906.48,673.7
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,931.19,688.1
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,952.33,700.17
2016,10,13,13,15,600.5,194.0,1.6,23.0,606.0,838.1,623.78
2016,10,13,13,30,333.0,291.0,1.5,23.0,512.0,659.42,496.26
2016,10,13,13,45,583.5,192.5,1.45,23.5,561.0,836.25,624.66
2016,10,13,14,0,834.0,94.0,1.4,24.0,610.0,990.39,722.61
2016,10,13,14,15,821.0,92.0,1.3,24.0,577.5,981.06,714.44
2016,10,13,14,30,808.0,90.0,1.2,24.0,545.0,967.95,706.05
2016,10,13,14,45,787.5,88.0,1.1,24.0,506.0,943.56,690.54
2016,10,13,15,0,767.0,86.0,1.0,24.0,467.0,915.83,673.01
2016,10,13,15,15,743.0,82.5,0.9,24.0,424.0,879.62,649.9
2016,10,13,15,30,719.0,79.0,0.8,24.0,381.0,840.71,624.83
2016,10,13,15,45,681.5,75.5,0.75,24.0,333.5,793.36,594.49
2016,10,13,16,0,644.0,72.0,0.7,24.0,286.0,738.54,558.24
2016,10,13,16,15,594.0,65.5,0.65,23.5,238.0,667.5,510.33
2016,10,13,16,30,544.0,59.0,0.6,23.0,190.0,597.05,460.47
2016,10,13,16,45,462.0,50.5,0.6,22.5,143.0,498.36,387.38
2016,10,13,17,0,380.0,42.0,0.6,22.0,96.0,403.95,312.88
2016,10,13,17,15,257.0,28.5,0.55,21.5,58.5,279.91,200.27
2016,10,13,17,30,134.0,15.0,0.5,21.0,21.0,107.02,0.0
2016,10,13,17,45,67.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,14.42,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,28.68,18.52
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,39.59,29.39
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,50.48,39.57
2016,10,14,7,45,471.5,76.5,2.75,12.5,197.0,60.73,48.95
2016,10,14,8,0,536.0,86.0,2.8,13.0,245.0,67.58,55.07
2016,10,14,8,15,382.0,120.5,2.75,13.5,244.0,84.93,70.31
2016,10,14,8,30,228.0,155.0,2.7,14.0,243.0,114.1,86.73
2016,10,14,8,45,241.0,174.5,2.7,14.5,277.5,149.11,110.02
2016,10,14,9,0,254.0,194.0,2.7,15.0,312.0,186.32,138.83
2016,10,14,9,15,276.0,209.5,2.55,15.5,348.5,225.04,170.15
2016,10,14,9,30,298.0,225.0,2.4,16.0,385.0,266.74,204.48
2016,10,14,9,45,311.0,239.5,2.25,16.5,416.0,307.27,237.97
2016,10,14,10,0,324.0,254.0,2.1,17.0,447.0,349.41,272.11
2016,10,14,10,15,352.5,260.5,1.95,17.0,480.0,394.07,307.95
2016,10,14,10,30,381.0,267.0,1.8,17.0,513.0,441.45,345.19
2016,10,14,10,45,366.5,281.5,1.7,17.5,524.0,472.5,368.54
2016,10,14,11,0,352.0,296.0,1.6,18.0,535.0,501.63,389.71
2016,10,14,11,15,316.0,311.0,1.5,18.0,529.0,514.28,398.54
2016,10,14,11,30,280.0,326.0,1.4,18.0,523.0,523.12,404.23
2016,10,14,11,45,281.0,327.5,1.35,18.5,526.5,544.74,419.29
2016,10,14,12,0,282.0,329.0,1.3,19.0,530.0,565.44,433.34
2016,10,14,12,15,201.0,334.0,1.2,19.0,477.5,498.29,382.84
2016,10,14,12,30,120.0,339.0,1.1,19.0,425.0,442.87,340.42
2016,10,14,12,45,121.0,334.0,1.0,19.0,419.0,447.94,344.47
2016,10,14,13,0,122.0,329.0,0.9,19.0,413.0,452.45,347.64
2016,10,14,13,15,179.5,317.5,0.8,19.0,438.0,504.45,387.11
2016,10,14,13,30,237.0,306.0,0.7,19.0,463.0,557.63,426.24
2016,10,14,13,45,220.5,295.0,0.65,19.0,436.5,537.22,411.1
2016,10,14,14,0,204.0,284.0,0.6,19.0,410.0,515.37,395.67
2016,10,14,14,15,464.5,204.5,0.6,19.0,470.0,744.19,564.04
2016,10,14,14,30,725.0,125.0,0.6,19.0,530.0,933.45,689.64
2016,10,14,14,45,698.0,123.0,0.6,19.0,490.5,903.06,668.58
2016,10,14,15,0,671.0,121.0,0.6,19.0,451.0,869.57,648.8
2016,10,14,15,15,642.5,115.5,0.65,19.0,407.5,827.69,624.09
2016,10,14,15,30,614.0,110.0,0.7,19.0,364.0,783.44,597.21
2016,10,14,15,45,566.0,105.0,0.8,19.0,317.0,718.89,555.96
2016,10,14,16,0,518.0,100.0,0.9,19.0,270.0,647.36,507.95
2016,10,14,16,15,462.5,90.0,0.85,18.5,223.0,572.07,454.21
2016,10,14,16,30,407.0,80.0,0.8,18.0,176.0,498.69,399.29
2016,10,14,16,45,331.0,65.5,0.75,17.5,131.0,404.52,325.11
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,315.74,250.82
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,172.49,122.03
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,12.59,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,75.0,18.5,1.05,10.5,26.0,14.01,0.0
2016,10,15,7,0,150.0,37.0,1.2,11.0,52.0,27.56,17.41
2016,10,15,7,15,224.0,54.5,1.2,11.5,92.0,40.4,30.08
2016,10,15,7,30,298.0,72.0,1.2,12.0,132.0,52.97,41.79
2016,10,15,7,45,379.0,78.0,1.25,12.5,175.5,57.71,46.25
2016,10,15,8,0,460.0,84.0,1.3,13.0,219.0,62.57,50.6
2016,10,15,8,15,471.0,99.5,1.3,13.5,259.0,72.71,59.47
2016,10,15,8,30,482.0,115.0,1.3,14.0,299.0,99.82,69.1
2016,10,15,8,45,456.5,138.0,1.3,14.5,329.5,149.74,101.32
2016,10,15,9,0,431.0,161.0,1.3,15.0,360.0,196.98,139.36
2016,10,15,9,15,407.0,183.5,1.2,15.5,385.0,241.42,177.61
2016,10,15,9,30,383.0,206.0,1.1,16.0,410.0,279.5,210.89
2016,10,15,9,45,471.0,194.0,1.05,16.5,462.0,337.18,256.53
2016,10,15,10,0,559.0,182.0,1.0,17.0,514.0,400.33,306.35
2016,10,15,10,15,646.0,165.0,0.95,17.5,566.0,472.6,362.32
2016,10,15,10,30,733.0,148.0,0.9,18.0,618.0,547.98,419.25
2016,10,15,10,45,743.0,149.5,0.9,18.5,639.5,600.97,458.65
2016,10,15,11,0,753.0,151.0,0.9,19.0,661.0,653.19,496.37
2016,10,15,11,15,758.5,152.5,0.9,19.0,674.5,701.24,531.0
2016,10,15,11,30,764.0,154.0,0.9,19.0,688.0,747.59,563.65
2016,10,15,11,45,767.0,154.0,0.9,19.5,694.0,788.53,590.86
2016,10,15,12,0,770.0,154.0,0.9,20.0,700.0,827.06,615.3
2016,10,15,12,15,769.5,153.5,0.9,20.0,697.5,859.43,636.21
2016,10,15,12,30,769.0,153.0,0.9,20.0,695.0,888.78,655.15
2016,10,15,12,45,801.5,134.5,0.95,20.5,691.5,919.29,674.48
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,954.38,696.71
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,967.42,705.21
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,976.62,711.73
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,978.52,714.78
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,976.54,715.61
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.0,965.43,709.87
2016,10,15,14,30,772.0,106.0,1.1,21.0,533.0,950.59,701.97
2016,10,15,14,45,751.0,103.0,1.15,21.0,494.5,931.97,692.56
2016,10,15,15,0,730.0,100.0,1.2,21.0,456.0,903.08,676.33
2016,10,15,15,15,703.0,96.0,1.15,20.5,412.5,863.97,652.86
2016,10,15,15,30,676.0,92.0,1.1,20.0,369.0,822.43,627.36
2016,10,15,15,45,631.0,88.0,1.1,20.0,321.5,761.48,587.19
2016,10,15,16,0,586.0,84.0,1.1,20.0,274.0,699.47,545.05
2016,10,15,16,15,530.5,76.0,1.0,19.5,226.0,622.69,490.31
2016,10,15,16,30,475.0,68.0,0.9,19.0,178.0,546.61,433.56
2016,10,15,16,45,388.0,57.0,0.8,18.5,132.0,439.96,350.57
2016,10,15,17,0,301.0,46.0,0.7,18.0,86.0,345.34,272.21
2016,10,15,17,15,181.5,29.5,0.75,17.5,50.5,220.39,149.6
2016,10,15,17,30,62.0,13.0,0.8,17.0,15.0,54.25,0.0
2016,10,15,17,45,31.0,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,122.5,17.0,0.4,12.5,29.0,12.96,0.0
2016,10,16,7,0,245.0,34.0,0.4,13.0,58.0,25.88,15.67
2016,10,16,7,15,341.5,46.5,0.5,13.5,101.5,37.84,27.58
2016,10,16,7,30,438.0,59.0,0.6,14.0,145.0,47.74,36.82
2016,10,16,7,45,506.0,67.0,0.75,14.5,193.0,53.75,42.38
2016,10,16,8,0,574.0,75.0,0.9,15.0,241.0,59.8,47.75
2016,10,16,8,15,438.0,109.0,1.05,15.5,249.0,78.41,64.02
2016,10,16,8,30,302.0,143.0,1.2,16.0,257.0,111.51,81.78
2016,10,16,8,45,513.5,118.5,1.35,17.0,342.0,143.79,93.02
2016,10,16,9,0,725.0,94.0,1.5,18.0,427.0,203.93,131.0
2016,10,16,9,15,746.5,97.5,1.55,18.5,467.0,263.07,180.89
2016,10,16,9,30,768.0,101.0,1.6,19.0,507.0,326.91,235.81
2016,10,16,9,45,803.5,95.5,1.65,19.5,545.5,386.79,287.05
2016,10,16,10,0,839.0,90.0,1.7,20.0,584.0,449.44,339.46
2016,10,16,10,15,849.0,91.5,1.7,20.5,612.0,508.56,387.71
2016,10,16,10,30,859.0,93.0,1.7,21.0,640.0,564.49,431.93
2016,10,16,10,45,865.0,94.5,1.75,21.5,661.0,618.79,473.62
2016,10,16,11,0,871.0,96.0,1.8,22.0,682.0,671.61,512.89
2016,10,16,11,15,875.0,97.0,1.75,22.0,695.5,720.84,548.8
2016,10,16,11,30,879.0,98.0,1.7,22.0,709.0,767.93,581.4
2016,10,16,11,45,879.5,98.5,1.7,22.5,714.0,809.41,607.91
2016,10,16,12,0,880.0,99.0,1.7,23.0,719.0,848.05,632.24
2016,10,16,12,15,879.0,99.0,1.7,23.0,716.0,881.88,654.42
2016,10,16,12,30,878.0,99.0,1.7,23.0,713.0,912.45,674.43
2016,10,16,12,45,614.5,198.0,1.7,23.0,624.5,818.81,611.42
2016,10,16,13,0,351.0,297.0,1.7,23.0,536.0,660.92,498.37
2016,10,16,13,15,355.0,285.5,1.7,23.0,521.5,665.51,503.94
2016,10,16,13,30,359.0,274.0,1.7,23.0,507.0,668.27,506.92
2016,10,16,13,45,338.5,267.5,1.7,23.0,480.5,650.29,494.77
2016,10,16,14,0,318.0,261.0,1.7,23.0,454.0,630.27,481.32
2016,10,16,14,15,565.5,175.0,1.7,23.0,495.0,814.09,616.62
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,971.9,721.69
2016,10,16,14,45,794.0,86.5,1.75,23.0,497.0,948.25,706.63
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,921.22,691.36
2016,10,16,15,15,750.0,80.5,1.75,22.5,414.5,883.8,669.03
2016,10,16,15,30,725.0,77.0,1.7,22.0,371.0,843.69,644.49
2016,10,16,15,45,688.0,72.5,1.7,22.0,323.5,795.41,612.87
2016,10,16,16,0,651.0,68.0,1.7,22.0,276.0,739.54,574.81
2016,10,16,16,15,598.5,62.0,1.55,21.5,228.0,666.8,522.75
2016,10,16,16,30,546.0,56.0,1.4,21.0,180.0,594.81,468.78
2016,10,16,16,45,463.5,47.0,1.25,20.5,133.5,495.21,391.04
2016,10,16,17,0,381.0,38.0,1.1,20.0,87.0,400.22,311.93
2016,10,16,17,15,244.5,25.0,1.1,19.0,51.0,259.86,166.74
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,86.09,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,15.0,1.1,14.5,28.0,11.8,0.0
2016,10,17,7,0,281.0,30.0,1.2,15.0,56.0,24.67,14.22
2016,10,17,7,15,378.5,41.0,1.2,15.5,100.0,33.56,23.53
2016,10,17,7,30,476.0,52.0,1.2,16.0,144.0,42.47,31.83
2016,10,17,7,45,542.0,59.0,1.25,16.5,192.0,47.95,36.89
2016,10,17,8,0,608.0,66.0,1.3,17.0,240.0,53.47,41.79
2016,10,17,8,15,649.5,71.0,1.4,17.5,287.5,57.23,44.99
2016,10,17,8,30,691.0,76.0,1.5,18.0,335.0,86.64,51.56
2016,10,17,8,45,721.0,80.0,1.6,19.0,380.0,146.61,86.05
2016,10,17,9,0,751.0,84.0,1.7,20.0,425.0,205.63,130.44
2016,10,17,9,15,772.0,87.0,1.7,20.5,465.5,265.08,180.5
2016,10,17,9,30,793.0,90.0,1.7,21.0,506.0,326.52,233.46
2016,10,17,9,45,805.5,93.0,1.7,22.0,540.0,386.55,284.46
2016,10,17,10,0,818.0,96.0,1.7,23.0,574.0,446.98,334.16
2016,10,17,10,15,828.5,98.0,1.6,23.0,602.5,505.65,381.76
2016,10,17,10,30,839.0,100.0,1.5,23.0,631.0,563.92,427.28
2016,10,17,10,45,842.5,103.0,1.45,23.5,651.0,618.29,467.7
2016,10,17,11,0,846.0,106.0,1.4,24.0,671.0,671.03,505.43
2016,10,17,11,15,850.5,106.5,1.4,24.0,684.0,720.12,540.85
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,767.15,573.75
2016,10,17,11,45,852.0,109.5,1.45,24.5,701.5,808.04,599.95
2016,10,17,12,0,849.0,112.0,1.5,25.0,706.0,845.91,623.96
2016,10,17,12,15,848.0,111.5,1.55,25.0,703.0,879.13,646.04
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,909.1,666.05
2016,10,17,12,45,862.0,101.5,1.7,25.0,692.5,928.81,680.11
2016,10,17,13,0,877.0,92.0,1.8,25.0,685.0,956.76,699.77
2016,10,17,13,15,871.0,91.0,1.85,25.0,666.5,970.73,709.8
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,980.89,717.68
2016,10,17,13,45,472.5,179.5,1.95,25.5,482.5,710.88,535.85
2016,10,17,14,0,80.0,269.0,2.0,26.0,317.0,349.62,267.13
2016,10,17,14,15,446.5,177.5,2.0,25.5,422.5,695.69,532.58
2016,10,17,14,30,813.0,86.0,2.0,25.0,528.0,968.02,718.75
2016,10,17,14,45,786.5,86.0,2.0,25.0,488.0,939.89,698.93
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,908.45,680.07
2016,10,17,15,15,734.0,82.0,1.9,24.5,405.0,869.55,656.23
2016,10,17,15,30,708.0,78.0,1.8,24.0,362.0,834.81,634.83
2016,10,17,15,45,665.0,75.0,1.75,24.0,314.5,776.84,595.94
2016,10,17,16,0,622.0,72.0,1.7,24.0,267.0,717.87,555.29
2016,10,17,16,15,567.0,65.0,1.55,23.0,219.5,642.24,502.12
2016,10,17,16,30,512.0,58.0,1.4,22.0,172.0,567.52,446.88
2016,10,17,16,45,426.5,48.5,1.25,21.5,126.5,465.85,367.29
2016,10,17,17,0,341.0,39.0,1.1,21.0,81.0,368.87,286.22
2016,10,17,17,15,207.0,24.5,1.1,20.5,46.5,228.1,133.78
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,59.65,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.0,14.0,1.35,14.5,28.0,11.02,0.0
2016,10,18,7,0,310.0,28.0,1.5,15.0,56.0,23.13,12.68
2016,10,18,7,15,409.5,38.0,1.6,15.5,100.0,31.33,21.54
2016,10,18,7,30,509.0,48.0,1.7,16.0,144.0,39.58,29.25
2016,10,18,7,45,575.0,54.0,1.8,16.5,192.5,44.46,33.79
2016,10,18,8,0,641.0,60.0,1.9,17.0,241.0,49.43,38.21
2016,10,18,8,15,681.0,64.5,2.05,17.5,288.5,57.38,45.12
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,88.54,51.93
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.5,144.57,83.11
2016,10,18,9,0,782.0,74.0,2.6,20.0,427.0,204.28,128.46
2016,10,18,9,15,801.5,77.0,2.75,20.5,467.0,265.12,180.4
2016,10,18,9,30,821.0,80.0,2.9,21.0,507.0,327.72,235.22
2016,10,18,9,45,840.5,80.0,3.05,22.0,543.0,389.77,288.75
2016,10,18,10,0,860.0,80.0,3.2,23.0,579.0,451.3,340.54
2016,10,18,10,15,869.5,81.5,3.2,23.5,607.0,510.02,389.06
2016,10,18,10,30,879.0,83.0,3.2,24.0,635.0,568.08,435.41
2016,10,18,10,45,883.0,85.0,3.25,24.5,655.5,622.41,477.59
2016,10,18,11,0,887.0,87.0,3.3,25.0,676.0,675.03,517.2
2016,10,18,11,15,891.0,87.5,3.3,25.0,689.0,724.21,554.13
2016,10,18,11,30,895.0,88.0,3.3,25.0,702.0,771.2,587.39
2016,10,18,11,45,893.0,90.0,3.3,25.5,706.5,812.6,614.52
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,850.97,639.33
2016,10,18,12,15,890.0,92.0,3.25,26.0,708.0,884.9,661.92
2016,10,18,12,30,889.0,92.0,3.2,26.0,705.0,915.55,682.24
2016,10,18,12,45,883.0,92.5,3.2,26.0,693.5,938.7,697.89
2016,10,18,13,0,877.0,93.0,3.2,26.0,682.0,958.13,711.21
2016,10,18,13,15,871.0,92.0,3.2,26.0,663.5,972.07,721.02
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,982.19,728.51
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.0,982.66,729.8
2016,10,18,14,0,839.0,91.0,3.2,26.0,591.0,992.23,737.41
2016,10,18,14,15,825.5,89.0,3.15,26.0,558.0,982.11,731.62
2016,10,18,14,30,812.0,87.0,3.1,26.0,525.0,968.22,723.63
2016,10,18,14,45,789.5,85.5,3.05,26.0,485.5,942.2,707.58
2016,10,18,15,0,767.0,84.0,3.0,26.0,446.0,912.86,689.32
2016,10,18,15,15,741.0,80.5,2.8,25.5,402.5,874.48,664.94
2016,10,18,15,30,715.0,77.0,2.6,25.0,359.0,840.21,643.03
2016,10,18,15,45,678.5,72.0,2.45,25.0,312.5,785.52,605.29
2016,10,18,16,0,642.0,67.0,2.3,25.0,266.0,729.66,565.76
2016,10,18,16,15,587.5,60.5,2.1,24.0,218.0,654.73,512.55
2016,10,18,16,30,533.0,54.0,1.9,23.0,170.0,580.75,457.3
2016,10,18,16,45,452.5,44.5,1.75,22.5,124.5,482.85,380.09
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,389.77,300.7
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,201.18,103.83
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,137.5,14.5,1.1,15.5,26.5,11.41,0.0
2016,10,19,7,0,275.0,29.0,1.2,16.0,53.0,23.9,12.85
2016,10,19,7,15,377.0,40.0,1.25,16.5,96.5,32.83,22.68
2016,10,19,7,30,479.0,51.0,1.3,17.0,140.0,41.78,31.03
2016,10,19,7,45,544.5,58.5,1.4,17.5,188.0,47.67,36.45
2016,10,19,8,0,610.0,66.0,1.5,18.0,236.0,53.58,41.69
2016,10,19,8,15,652.5,71.5,1.4,18.5,284.0,57.71,45.23
2016,10,19,8,30,695.0,77.0,1.3,19.0,332.0,90.11,53.07
2016,10,19,8,45,726.5,80.0,1.25,20.0,377.0,145.7,84.44
2016,10,19,9,0,758.0,83.0,1.2,21.0,422.0,208.54,131.88
2016,10,19,9,15,778.5,86.0,1.25,22.0,462.5,268.24,181.59
2016,10,19,9,30,799.0,89.0,1.3,23.0,503.0,329.86,233.8
2016,10,19,9,45,826.0,87.0,1.4,24.0,540.0,391.11,285.06
2016,10,19,10,0,853.0,85.0,1.5,25.0,577.0,453.71,336.03
2016,10,19,10,15,863.0,86.5,1.35,25.5,605.0,512.32,382.14
2016,10,19,10,30,873.0,88.0,1.2,26.0,633.0,570.34,425.66
2016,10,19,10,45,879.0,89.5,1.1,26.5,653.5,625.11,465.19
2016,10,19,11,0,885.0,91.0,1.0,27.0,674.0,678.36,501.92
2016,10,19,11,15,889.0,91.5,0.9,27.0,687.5,727.46,535.34
2016,10,19,11,30,893.0,92.0,0.8,27.0,701.0,774.38,564.96
2016,10,19,11,45,893.0,93.0,0.7,27.5,706.0,816.24,588.67
2016,10,19,12,0,893.0,94.0,0.6,28.0,711.0,855.2,609.94
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.5,889.18,631.68
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,919.87,651.46
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,944.17,667.39
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,964.83,681.27
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,978.37,690.96
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,988.04,698.56
2016,10,19,13,45,629.0,164.0,1.0,28.0,555.5,863.08,622.65
2016,10,19,14,0,386.0,238.0,1.1,28.0,467.0,673.9,497.8
2016,10,19,14,15,604.0,161.5,1.1,28.0,496.0,848.46,620.82
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,975.75,701.52
2016,10,19,14,45,801.5,83.0,1.1,28.0,485.5,951.05,685.92
2016,10,19,15,0,781.0,81.0,1.1,28.0,446.0,923.0,670.11
2016,10,19,15,15,755.0,77.5,1.05,27.5,402.0,884.45,647.84
2016,10,19,15,30,729.0,74.0,1.0,27.0,358.0,843.23,623.41
2016,10,19,15,45,690.5,69.5,1.0,27.0,311.0,793.38,591.99
2016,10,19,16,0,652.0,65.0,1.0,27.0,264.0,736.12,554.33
2016,10,19,16,15,596.5,58.5,0.95,26.0,216.0,660.06,503.19
2016,10,19,16,30,541.0,52.0,0.9,25.0,168.0,585.05,449.75
2016,10,19,16,45,453.0,43.0,0.9,24.5,122.0,481.37,371.17
2016,10,19,17,0,365.0,34.0,0.9,24.0,76.0,383.08,289.38
2016,10,19,17,15,182.5,17.0,0.9,23.0,38.0,195.86,81.72
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.5,13.5,0.85,16.5,25.5,10.62,0.0
2016,10,20,7,0,297.0,27.0,0.8,17.0,51.0,22.32,11.15
2016,10,20,7,15,400.5,37.0,0.8,17.5,95.0,30.53,20.57
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,38.81,28.29
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,44.45,33.41
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,50.12,38.34
2016,10,20,8,15,674.5,66.0,0.85,20.5,284.0,54.04,41.67
2016,10,20,8,30,716.0,71.0,0.8,21.0,332.0,92.31,53.44
2016,10,20,8,45,745.0,75.0,0.75,21.5,377.0,149.06,85.64
2016,10,20,9,0,774.0,79.0,0.7,22.0,422.0,209.34,131.0
2016,10,20,9,15,794.5,82.0,0.9,23.0,462.0,269.95,181.33
2016,10,20,9,30,815.0,85.0,1.1,24.0,502.0,332.46,234.24
2016,10,20,9,45,826.0,88.0,1.3,25.0,536.5,393.04,285.31
2016,10,20,10,0,837.0,91.0,1.5,26.0,571.0,453.8,335.08
2016,10,20,10,15,847.5,93.0,1.6,26.0,599.0,513.3,383.38
2016,10,20,10,30,858.0,95.0,1.7,26.0,627.0,572.35,429.93
2016,10,20,10,45,854.5,100.5,1.8,26.5,645.5,625.67,470.12
2016,10,20,11,0,851.0,106.0,1.9,27.0,664.0,676.67,507.42
2016,10,20,11,15,687.0,171.0,1.95,27.0,627.0,672.53,503.8
2016,10,20,11,30,523.0,236.0,2.0,27.0,590.0,640.86,480.48
2016,10,20,11,45,419.0,273.0,2.05,27.0,558.0,621.84,466.32
