Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,12,45,570.5,198.0,3.05,26.0,555.5,772.12,585.49
2016,10,30,13,0,528.0,208.0,3.1,26.0,534.0,761.31,578.11
2016,10,30,13,15,451.0,224.0,3.05,26.0,496.5,719.27,547.46
2016,10,30,13,30,374.0,240.0,3.0,26.0,459.0,650.62,498.17
2016,10,30,13,45,304.5,240.5,2.95,26.0,414.0,591.62,455.16
2016,10,30,14,0,235.0,241.0,2.9,26.0,369.0,506.24,392.36
2016,10,30,14,15,396.0,192.0,2.7,25.5,391.5,663.08,512.33
2016,10,30,14,30,557.0,143.0,2.5,25.0,414.0,771.05,592.01
2016,10,30,14,45,626.0,113.5,2.4,25.0,394.5,816.34,623.48
2016,10,30,15,0,695.0,84.0,2.3,25.0,375.0,844.3,643.13
2016,10,30,15,15,702.5,76.0,2.1,24.5,343.5,834.1,636.8
2016,10,30,15,30,710.0,68.0,1.9,24.0,312.0,813.55,623.19
2016,10,30,15,45,668.5,63.0,1.75,23.5,266.0,761.55,587.31
2016,10,30,16,0,627.0,58.0,1.6,23.0,220.0,701.76,544.52
2016,10,30,16,15,560.5,51.0,1.5,22.0,173.0,616.46,482.22
2016,10,30,16,30,494.0,44.0,1.4,21.0,126.0,533.07,417.59
2016,10,30,16,45,384.5,33.5,1.35,20.0,84.0,412.77,319.27
2016,10,30,17,0,275.0,23.0,1.3,19.0,42.0,288.65,161.38
2016,10,30,17,15,137.5,11.5,1.3,18.5,21.0,111.82,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.5,9.5,1.6,12.5,11.5,7.47,0.0
2016,10,31,7,0,87.0,19.0,1.7,13.0,23.0,14.36,0.0
2016,10,31,7,15,188.5,36.0,1.95,13.5,59.0,27.08,16.5
2016,10,31,7,30,290.0,53.0,2.2,14.0,95.0,39.75,29.06
2016,10,31,7,45,364.0,66.0,2.5,15.0,138.5,49.4,38.02
2016,10,31,8,0,438.0,79.0,2.8,16.0,182.0,58.99,46.66
2016,10,31,8,15,489.5,88.0,2.85,16.5,227.0,65.59,52.52
2016,10,31,8,30,541.0,97.0,2.9,17.0,272.0,107.26,68.56
2016,10,31,8,45,582.5,103.0,2.95,17.5,315.5,156.54,100.12
2016,10,31,9,0,624.0,109.0,3.0,18.0,359.0,211.15,142.99
2016,10,31,9,15,651.0,114.0,2.9,18.5,398.0,266.31,190.06
2016,10,31,9,30,678.0,119.0,2.8,19.0,437.0,324.39,240.27
2016,10,31,9,45,700.5,121.5,2.7,19.5,471.0,381.3,289.15
2016,10,31,10,0,723.0,124.0,2.6,20.0,505.0,439.91,338.17
2016,10,31,10,15,736.5,127.0,2.5,20.0,532.5,495.94,384.5
2016,10,31,10,30,750.0,130.0,2.4,20.0,560.0,552.1,429.49
2016,10,31,10,45,756.5,133.0,2.3,20.5,579.5,603.92,468.97
2016,10,31,11,0,763.0,136.0,2.2,21.0,599.0,654.61,506.25
2016,10,31,11,15,768.0,137.0,2.1,21.0,611.5,700.91,540.21
2016,10,31,11,30,773.0,138.0,2.0,21.0,624.0,745.42,571.99
2016,10,31,11,45,567.5,205.0,1.9,21.5,563.5,678.84,520.4
2016,10,31,12,0,362.0,272.0,1.8,22.0,503.0,585.15,449.07
2016,10,31,12,15,324.5,278.5,1.7,22.0,485.0,578.22,443.94
2016,10,31,12,30,287.0,285.0,1.6,22.0,467.0,567.87,435.55
2016,10,31,12,45,284.5,280.0,1.5,22.0,457.5,574.19,440.13
2016,10,31,13,0,282.0,275.0,1.4,22.0,448.0,579.07,443.54
2016,10,31,13,15,512.5,203.5,1.4,22.0,506.0,756.84,574.9
2016,10,31,13,30,743.0,132.0,1.4,22.0,564.0,927.64,690.31
2016,10,31,13,45,711.5,136.5,1.4,22.0,535.0,913.85,680.12
2016,10,31,14,0,680.0,141.0,1.4,22.0,506.0,895.88,669.57
2016,10,31,14,15,660.5,137.0,1.45,22.0,473.5,876.82,659.03
2016,10,31,14,30,641.0,133.0,1.5,22.0,441.0,854.39,646.17
2016,10,31,14,45,498.0,144.0,1.6,22.0,371.5,713.65,551.32
2016,10,31,15,0,355.0,155.0,1.7,22.0,302.0,559.53,441.27
2016,10,31,15,15,315.5,147.5,1.75,21.5,267.5,511.77,408.07
2016,10,31,15,30,276.0,140.0,1.8,21.0,233.0,464.67,373.42
2016,10,31,15,45,242.5,123.0,1.85,20.5,196.0,410.08,332.19
2016,10,31,16,0,209.0,106.0,1.9,20.0,159.0,356.22,289.96
2016,10,31,16,15,171.0,86.0,1.8,19.5,123.5,294.33,239.4
2016,10,31,16,30,133.0,66.0,1.7,19.0,88.0,233.81,188.21
2016,10,31,16,45,79.5,45.0,1.65,18.5,57.0,143.46,110.9
2016,10,31,17,0,26.0,24.0,1.6,18.0,26.0,61.55,26.75
2016,10,31,17,15,13.0,12.0,1.7,17.5,13.0,19.16,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.0,0.9,10.5,3.0,2.36,0.0
2016,11,1,7,0,0.0,6.0,1.0,11.0,6.0,4.54,0.0
2016,11,1,7,15,0.0,19.0,1.05,11.5,19.0,14.48,6.14
2016,11,1,7,30,0.0,32.0,1.1,12.0,32.0,24.46,15.89
2016,11,1,7,45,0.0,48.5,1.2,12.5,48.5,36.6,27.06
2016,11,1,8,0,0.0,65.0,1.3,13.0,65.0,48.52,37.92
2016,11,1,8,15,0.0,81.5,1.3,13.5,81.5,60.33,48.5
2016,11,1,8,30,0.0,98.0,1.3,14.0,98.0,72.74,56.66
2016,11,1,8,45,0.5,115.5,1.35,14.5,116.0,86.31,67.89
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,100.24,79.24
2016,11,1,9,15,18.5,159.0,1.45,15.5,168.0,125.13,98.9
2016,11,1,9,30,36.0,185.0,1.5,16.0,202.0,155.81,123.32
2016,11,1,9,45,37.0,200.0,1.55,16.5,218.5,172.88,136.93
2016,11,1,10,0,38.0,215.0,1.6,17.0,235.0,190.41,150.79
2016,11,1,10,15,21.0,196.5,1.65,17.0,207.5,164.66,130.05
2016,11,1,10,30,4.0,178.0,1.7,17.0,180.0,142.16,111.72
2016,11,1,10,45,10.0,198.0,1.8,17.5,204.0,163.29,128.58
2016,11,1,11,0,16.0,218.0,1.9,18.0,228.0,185.59,146.18
2016,11,1,11,15,33.5,243.0,1.95,18.0,264.0,234.67,185.42
2016,11,1,11,30,51.0,268.0,2.0,18.0,300.0,276.24,218.33
2016,11,1,11,45,42.0,262.0,2.05,18.5,288.5,268.31,211.43
2016,11,1,12,0,33.0,256.0,2.1,19.0,277.0,259.35,203.9
2016,11,1,12,15,32.0,255.0,2.1,19.0,275.5,261.61,205.76
2016,11,1,12,30,31.0,254.0,2.1,19.0,274.0,263.81,207.56
2016,11,1,12,45,105.0,269.5,2.15,19.5,334.0,353.72,279.61
2016,11,1,13,0,179.0,285.0,2.2,20.0,394.0,470.74,369.71
2016,11,1,13,15,130.0,271.5,2.2,20.0,349.5,416.61,327.4
2016,11,1,13,30,81.0,258.0,2.2,20.0,305.0,336.76,265.74
2016,11,1,13,45,52.5,231.0,2.2,20.0,261.5,281.64,222.81
2016,11,1,14,0,24.0,204.0,2.2,20.0,218.0,203.7,160.9
2016,11,1,14,15,25.0,193.5,2.2,20.0,206.5,196.9,156.11
2016,11,1,14,30,26.0,183.0,2.2,20.0,195.0,190.21,151.2
2016,11,1,14,45,103.5,178.5,2.2,20.0,221.5,312.09,251.64
2016,11,1,15,0,181.0,174.0,2.2,20.0,248.0,389.71,315.17
2016,11,1,15,15,161.0,159.0,2.1,19.5,220.0,354.61,287.92
2016,11,1,15,30,141.0,144.0,2.0,19.0,192.0,319.8,260.87
2016,11,1,15,45,125.0,124.0,1.9,19.0,161.5,281.26,229.93
2016,11,1,16,0,109.0,104.0,1.8,19.0,131.0,242.74,198.25
2016,11,1,16,15,87.5,82.5,1.6,18.5,101.5,196.57,159.6
2016,11,1,16,30,66.0,61.0,1.4,18.0,72.0,150.22,119.85
2016,11,1,16,45,33.0,41.0,1.2,17.5,46.5,82.09,61.05
2016,11,1,17,0,0.0,21.0,1.0,17.0,21.0,19.28,2.87
2016,11,1,17,15,0.0,10.5,1.0,16.5,10.5,8.26,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,10.5,10.0,6.29,0.0
2016,11,2,7,0,96.0,16.0,1.2,11.0,20.0,12.59,0.0
2016,11,2,7,15,206.5,31.5,1.4,12.0,55.5,23.9,13.4
2016,11,2,7,30,317.0,47.0,1.6,13.0,91.0,35.68,25.51
2016,11,2,7,45,398.5,58.0,1.8,14.0,135.0,46.89,35.9
2016,11,2,8,0,480.0,69.0,2.0,15.0,179.0,55.41,43.64
2016,11,2,8,15,531.5,76.5,2.0,15.5,223.5,60.81,48.51
2016,11,2,8,30,583.0,84.0,2.0,16.0,268.0,100.95,61.94
2016,11,2,8,45,624.0,89.0,2.0,17.0,311.5,151.9,94.56
2016,11,2,9,0,665.0,94.0,2.0,18.0,355.0,207.96,138.51
2016,11,2,9,15,690.5,98.0,2.0,18.5,393.5,264.11,186.61
2016,11,2,9,30,716.0,102.0,2.0,19.0,432.0,322.88,237.57
2016,11,2,9,45,736.0,104.5,2.0,20.0,466.0,380.59,286.73
2016,11,2,10,0,756.0,107.0,2.0,21.0,500.0,439.65,335.48
2016,11,2,10,15,769.0,109.5,1.85,21.5,527.0,496.31,380.99
2016,11,2,10,30,782.0,112.0,1.7,22.0,554.0,552.22,424.12
2016,11,2,10,45,791.0,113.5,1.6,23.0,574.0,604.6,462.32
2016,11,2,11,0,800.0,115.0,1.5,24.0,594.0,655.98,498.16
2016,11,2,11,15,805.0,116.0,1.35,24.0,606.5,702.82,530.94
2016,11,2,11,30,810.0,117.0,1.2,24.0,619.0,747.78,561.24
2016,11,2,11,45,812.5,117.0,1.05,24.5,624.0,787.66,584.69
2016,11,2,12,0,815.0,117.0,0.9,25.0,629.0,825.02,605.58
2016,11,2,12,15,813.5,116.5,0.8,25.0,625.5,855.7,623.51
2016,11,2,12,30,812.0,116.0,0.7,25.0,622.0,883.24,639.23
2016,11,2,12,45,801.0,118.0,0.6,25.5,609.5,901.47,647.6
2016,11,2,13,0,790.0,120.0,0.5,26.0,597.0,915.9,653.62
2016,11,2,13,15,781.5,118.5,0.5,26.0,578.5,925.2,659.88
2016,11,2,13,30,773.0,117.0,0.5,26.0,560.0,938.49,668.86
2016,11,2,13,45,761.0,114.5,0.55,26.0,534.0,936.24,669.32
2016,11,2,14,0,749.0,112.0,0.6,26.0,508.0,930.36,667.89
2016,11,2,14,15,731.5,109.0,0.6,26.0,476.0,914.76,659.46
2016,11,2,14,30,714.0,106.0,0.6,26.0,444.0,895.76,649.03
2016,11,2,14,45,690.5,101.5,0.65,26.0,406.0,865.63,632.38
2016,11,2,15,0,667.0,97.0,0.7,26.0,368.0,832.6,613.61
2016,11,2,15,15,633.5,91.5,0.65,25.5,326.5,785.86,584.73
2016,11,2,15,30,600.0,86.0,0.6,25.0,285.0,737.11,553.74
2016,11,2,15,45,556.0,78.0,0.6,24.5,240.5,673.85,512.15
2016,11,2,16,0,512.0,70.0,0.6,24.0,196.0,609.92,468.06
2016,11,2,16,15,442.0,60.0,0.65,23.0,152.0,520.47,404.02
2016,11,2,16,30,372.0,50.0,0.7,22.0,108.0,433.03,337.24
2016,11,2,16,45,272.0,36.0,0.8,21.5,70.0,321.31,244.09
2016,11,2,17,0,172.0,22.0,0.9,21.0,32.0,199.25,61.99
2016,11,2,17,15,86.0,11.0,0.95,20.5,16.0,72.9,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,11.8,0.0
2016,11,3,7,15,264.0,27.5,1.3,13.5,56.0,22.6,11.86
2016,11,3,7,30,390.0,40.0,1.5,14.0,92.0,32.95,22.98
2016,11,3,7,45,464.0,49.0,1.75,15.0,136.0,40.13,29.78
2016,11,3,8,0,538.0,58.0,2.0,16.0,180.0,47.31,36.32
2016,11,3,8,15,529.0,71.0,2.0,16.5,212.5,56.61,44.61
2016,11,3,8,30,520.0,84.0,2.0,17.0,245.0,97.37,60.53
2016,11,3,8,45,473.5,107.0,2.0,17.5,270.5,143.45,93.93
2016,11,3,9,0,427.0,130.0,2.0,18.0,296.0,186.86,131.4
2016,11,3,9,15,515.5,124.5,2.15,19.0,345.5,237.28,171.11
2016,11,3,9,30,604.0,119.0,2.3,20.0,395.0,302.04,223.7
2016,11,3,9,45,687.0,109.0,2.5,21.0,445.0,366.31,276.45
2016,11,3,10,0,770.0,99.0,2.7,22.0,495.0,439.31,335.55
2016,11,3,10,15,782.5,101.0,2.7,22.5,522.0,495.21,381.34
2016,11,3,10,30,795.0,103.0,2.7,23.0,549.0,551.0,425.6
2016,11,3,10,45,803.5,104.5,2.75,23.5,569.0,603.52,466.22
2016,11,3,11,0,812.0,106.0,2.8,24.0,589.0,654.96,504.87
2016,11,3,11,15,817.0,106.5,2.75,24.0,601.5,701.62,539.66
2016,11,3,11,30,822.0,107.0,2.7,24.0,614.0,746.37,572.11
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.5,786.48,598.53
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,824.06,622.95
2016,11,3,12,15,826.0,107.0,2.65,25.0,620.0,855.9,644.16
2016,11,3,12,30,825.0,107.0,2.6,25.0,617.0,884.65,663.25
2016,11,3,12,45,724.0,138.0,2.55,25.5,580.0,858.98,644.29
2016,11,3,13,0,623.0,169.0,2.5,26.0,543.0,818.04,615.48
2016,11,3,13,15,616.0,164.5,2.45,26.0,525.0,823.25,619.68
2016,11,3,13,30,609.0,160.0,2.4,26.0,507.0,825.24,621.42
2016,11,3,13,45,445.5,192.5,2.4,26.0,440.5,700.7,533.79
2016,11,3,14,0,282.0,225.0,2.4,26.0,374.0,559.5,430.79
2016,11,3,14,15,403.0,186.0,2.3,25.5,383.5,663.24,511.14
2016,11,3,14,30,524.0,147.0,2.2,25.0,393.0,742.28,570.52
2016,11,3,14,45,593.0,121.0,2.15,25.0,377.5,790.16,604.35
2016,11,3,15,0,662.0,95.0,2.1,25.0,362.0,824.74,628.86
2016,11,3,15,15,628.0,89.5,1.9,24.5,320.0,777.63,596.53
2016,11,3,15,30,594.0,84.0,1.7,24.0,278.0,728.58,562.75
2016,11,3,15,45,546.5,76.5,1.5,23.5,234.0,662.8,515.81
2016,11,3,16,0,499.0,69.0,1.3,23.0,190.0,596.52,466.74
2016,11,3,16,15,427.5,59.0,1.25,22.0,146.5,506.17,399.18
2016,11,3,16,30,356.0,49.0,1.2,21.0,103.0,418.01,329.45
2016,11,3,16,45,252.0,35.0,1.15,20.5,66.0,303.82,231.29
2016,11,3,17,0,148.0,21.0,1.1,20.0,29.0,177.31,33.04
2016,11,3,17,15,74.0,10.5,1.1,19.5,14.5,63.54,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.0,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,130.0,14.0,3.6,13.0,19.0,11.02,0.0
2016,11,4,7,15,263.0,27.0,3.65,13.0,55.5,22.22,11.07
2016,11,4,7,30,396.0,40.0,3.7,13.0,92.0,33.04,23.04
2016,11,4,7,45,497.5,46.5,3.8,13.5,139.0,38.42,28.39
2016,11,4,8,0,599.0,53.0,3.9,14.0,186.0,44.02,33.66
2016,11,4,8,15,650.5,58.5,4.0,14.5,233.0,48.51,37.75
2016,11,4,8,30,702.0,64.0,4.1,15.0,280.0,97.79,55.63
2016,11,4,8,45,748.0,65.5,4.25,15.5,326.0,153.1,90.96
2016,11,4,9,0,794.0,67.0,4.4,16.0,372.0,213.93,139.82
2016,11,4,9,15,817.5,69.5,4.35,16.0,412.5,275.11,194.3
2016,11,4,9,30,841.0,72.0,4.3,16.0,453.0,338.44,251.73
2016,11,4,9,45,869.0,70.0,4.3,16.5,490.0,401.1,307.69
2016,11,4,10,0,897.0,68.0,4.3,17.0,527.0,464.78,363.25
2016,11,4,10,15,908.5,69.5,4.2,17.0,555.5,525.24,415.32
2016,11,4,10,30,920.0,71.0,4.1,17.0,584.0,585.19,465.45
2016,11,4,10,45,929.0,71.5,4.05,17.5,605.0,641.83,510.74
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,697.12,553.56
2016,11,4,11,15,943.0,72.5,3.95,18.0,639.5,747.99,592.88
2016,11,4,11,30,948.0,73.0,3.9,18.0,653.0,796.65,627.54
2016,11,4,11,45,951.0,73.0,3.85,18.5,658.5,840.73,657.33
2016,11,4,12,0,954.0,73.0,3.8,19.0,664.0,881.98,684.77
2016,11,4,12,15,953.5,72.5,3.7,19.0,661.0,916.61,708.36
2016,11,4,12,30,953.0,72.0,3.6,19.0,658.0,947.82,729.47
2016,11,4,12,45,952.5,70.5,3.55,19.0,647.0,974.26,747.6
2016,11,4,13,0,952.0,69.0,3.5,19.0,636.0,996.99,763.27
2016,11,4,13,15,945.5,68.0,3.4,19.0,617.0,1010.78,772.54
2016,11,4,13,30,939.0,67.0,3.3,19.0,598.0,1020.53,779.26
2016,11,4,13,45,931.0,65.5,3.25,19.5,571.5,1024.12,780.88
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,1023.71,780.01
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,1013.82,775.42
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,1000.12,768.37
2016,11,4,14,45,878.0,58.5,2.95,19.0,438.5,976.84,753.73
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,950.19,736.68
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,911.16,710.73
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,869.76,682.4
2016,11,4,15,45,764.0,47.5,2.35,18.0,264.0,822.04,647.48
2016,11,4,16,0,723.0,44.0,2.2,18.0,217.0,762.37,602.16
2016,11,4,16,15,657.0,38.5,1.95,17.0,169.0,676.85,536.64
2016,11,4,16,30,591.0,33.0,1.7,16.0,121.0,592.75,467.9
2016,11,4,16,45,470.5,25.0,1.5,15.0,78.5,463.38,352.67
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,323.52,16.6
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,137.42,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,10.23,0.0
2016,11,5,7,15,375.5,23.0,1.6,5.5,59.5,20.97,9.99
2016,11,5,7,30,523.0,33.0,1.7,6.0,99.0,30.39,21.36
2016,11,5,7,45,601.5,39.5,1.85,7.0,146.5,36.46,27.41
2016,11,5,8,0,680.0,46.0,2.0,8.0,194.0,42.62,33.24
2016,11,5,8,15,727.5,50.5,1.95,8.5,242.0,46.87,37.22
2016,11,5,8,30,775.0,55.0,1.9,9.0,290.0,95.5,52.47
2016,11,5,8,45,806.5,58.0,1.85,10.0,335.0,154.65,91.35
2016,11,5,9,0,838.0,61.0,1.8,11.0,380.0,217.46,142.81
2016,11,5,9,15,859.5,63.5,1.65,11.5,421.0,282.27,200.37
2016,11,5,9,30,881.0,66.0,1.5,12.0,462.0,346.57,258.05
2016,11,5,9,45,897.0,67.5,1.4,13.0,497.0,409.37,313.07
2016,11,5,10,0,913.0,69.0,1.3,14.0,532.0,472.67,366.35
2016,11,5,10,15,923.5,70.5,1.1,14.0,560.0,533.51,416.29
2016,11,5,10,30,934.0,72.0,0.9,14.0,588.0,593.7,463.21
2016,11,5,10,45,940.5,73.0,0.75,14.5,609.0,650.05,504.48
2016,11,5,11,0,947.0,74.0,0.6,15.0,630.0,704.78,542.4
2016,11,5,11,15,951.0,74.5,0.5,15.0,643.0,755.38,577.36
2016,11,5,11,30,955.0,75.0,0.4,15.0,656.0,803.64,607.33
2016,11,5,11,45,956.5,75.5,0.3,15.5,660.5,847.39,632.49
2016,11,5,12,0,958.0,76.0,0.2,16.0,665.0,888.2,655.3
2016,11,5,12,15,956.5,75.5,0.25,16.0,661.5,922.15,677.48
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,952.6,697.62
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,977.91,713.34
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,999.45,726.87
2016,11,5,13,15,943.0,72.5,0.45,17.0,615.5,1013.44,737.24
2016,11,5,13,30,936.0,72.0,0.5,17.0,596.0,1023.43,745.43
2016,11,5,13,45,925.5,70.5,0.55,17.5,569.0,1024.64,746.99
2016,11,5,14,0,915.0,69.0,0.6,18.0,542.0,1021.82,746.31
2016,11,5,14,15,900.5,67.5,0.6,17.5,508.5,1011.07,742.39
2016,11,5,14,30,886.0,66.0,0.6,17.0,475.0,996.55,736.25
2016,11,5,14,45,865.0,64.0,0.6,17.0,435.5,971.24,721.81
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,954.15,712.67
2016,11,5,15,15,815.0,59.0,0.55,16.5,351.5,912.85,687.36
2016,11,5,15,30,786.0,56.0,0.5,16.0,307.0,868.97,659.79
2016,11,5,15,45,741.5,52.0,0.5,16.0,259.5,806.8,618.21
2016,11,5,16,0,697.0,48.0,0.5,16.0,212.0,743.46,573.71
2016,11,5,16,15,628.0,42.0,0.55,15.0,164.5,655.04,510.88
2016,11,5,16,30,559.0,36.0,0.6,14.0,117.0,567.82,443.65
2016,11,5,16,45,434.5,26.5,0.65,13.5,75.0,434.36,326.27
2016,11,5,17,0,310.0,17.0,0.7,13.0,33.0,290.03,0.0
2016,11,5,17,15,155.0,8.5,0.75,12.5,16.5,122.48,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,9.44,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,19.65,8.35
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,28.69,19.86
2016,11,6,7,45,620.0,36.5,2.2,6.0,145.0,34.0,25.25
2016,11,6,8,0,702.0,42.0,2.4,7.0,193.0,39.45,30.46
2016,11,6,8,15,749.0,46.0,2.25,7.5,241.0,43.43,34.21
2016,11,6,8,30,796.0,50.0,2.1,8.0,289.0,93.07,49.78
2016,11,6,8,45,828.5,52.5,1.95,9.0,334.5,155.98,91.87
2016,11,6,9,0,861.0,55.0,1.8,10.0,380.0,219.17,143.83
2016,11,6,9,15,882.0,57.5,1.85,11.0,421.0,282.78,200.64
2016,11,6,9,30,903.0,60.0,1.9,12.0,462.0,348.07,259.48
2016,11,6,9,45,919.5,60.5,2.0,13.5,497.0,411.18,315.19
2016,11,6,10,0,936.0,61.0,2.1,15.0,532.0,474.79,369.38
2016,11,6,10,15,946.0,62.5,2.05,15.5,560.0,536.43,420.93
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,597.34,469.89
2016,11,6,10,45,963.0,64.5,2.0,16.5,609.0,654.38,514.4
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,709.78,556.19
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,760.87,592.78
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,809.51,624.63
2016,11,6,11,45,978.0,66.5,1.85,18.5,661.0,853.55,652.73
2016,11,6,12,0,979.0,67.0,1.8,19.0,666.0,894.54,678.35
2016,11,6,12,15,978.0,67.0,1.75,19.0,662.5,930.0,701.25
2016,11,6,12,30,977.0,67.0,1.7,19.0,659.0,961.95,721.72
2016,11,6,12,45,972.5,66.5,1.7,19.0,647.5,986.43,737.92
2016,11,6,13,0,968.0,66.0,1.7,19.0,636.0,1006.98,751.72
2016,11,6,13,15,962.0,65.5,1.65,19.0,616.5,1022.13,761.41
2016,11,6,13,30,956.0,65.0,1.6,19.0,597.0,1033.24,768.64
2016,11,6,13,45,946.0,63.5,1.55,19.5,570.0,1035.01,768.54
2016,11,6,14,0,936.0,62.0,1.5,20.0,543.0,1032.68,766.05
2016,11,6,14,15,922.0,60.5,1.45,19.5,509.0,1022.34,761.46
2016,11,6,14,30,908.0,59.0,1.4,19.0,475.0,1008.15,754.51
2016,11,6,14,45,888.5,57.0,1.4,19.0,435.5,984.07,740.49
2016,11,6,15,0,869.0,55.0,1.4,19.0,396.0,956.66,724.16
2016,11,6,15,15,840.5,52.5,1.25,18.5,351.5,916.64,697.94
2016,11,6,15,30,812.0,50.0,1.1,18.0,307.0,874.28,669.42
2016,11,6,15,45,769.0,46.5,1.0,17.5,259.5,824.61,635.34
2016,11,6,16,0,726.0,43.0,0.9,17.0,212.0,763.14,591.01
2016,11,6,16,15,657.0,37.5,0.9,16.0,164.0,675.04,527.05
2016,11,6,16,30,588.0,32.0,0.9,15.0,116.0,588.55,459.02
2016,11,6,16,45,460.5,24.0,0.95,14.5,74.0,453.88,336.98
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,306.11,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,130.68,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,8.65,0.0
2016,11,7,7,15,334.0,21.0,2.25,5.5,52.0,19.05,6.99
2016,11,7,7,30,486.0,31.0,2.4,6.0,89.0,28.44,19.44
2016,11,7,7,45,568.0,37.5,2.55,7.0,135.0,34.5,25.55
2016,11,7,8,0,650.0,44.0,2.7,8.0,181.0,40.66,31.4
2016,11,7,8,15,699.0,48.5,2.75,8.5,227.5,44.91,35.4
2016,11,7,8,30,748.0,53.0,2.8,9.0,274.0,92.67,50.72
2016,11,7,8,45,780.0,56.5,2.85,10.0,318.5,150.42,89.08
2016,11,7,9,0,812.0,60.0,2.9,11.0,363.0,211.92,139.82
2016,11,7,9,15,834.5,62.0,2.9,11.5,402.5,273.14,194.91
2016,11,7,9,30,857.0,64.0,2.9,12.0,442.0,337.13,253.21
2016,11,7,9,45,873.5,66.0,2.9,12.5,476.5,398.93,309.17
2016,11,7,10,0,890.0,68.0,2.9,13.0,511.0,461.38,364.15
2016,11,7,10,15,901.0,69.0,2.8,13.5,539.0,520.49,414.55
2016,11,7,10,30,912.0,70.0,2.7,14.0,567.0,579.04,462.61
2016,11,7,10,45,919.5,71.0,2.65,14.5,588.0,634.65,506.85
2016,11,7,11,0,927.0,72.0,2.6,15.0,609.0,688.81,548.47
2016,11,7,11,15,932.0,73.0,2.55,15.0,622.0,739.53,587.31
2016,11,7,11,30,937.0,74.0,2.5,15.0,635.0,788.1,621.49
2016,11,7,11,45,939.0,74.0,2.45,15.5,640.5,830.81,649.83
2016,11,7,12,0,941.0,74.0,2.4,16.0,646.0,870.67,675.81
2016,11,7,12,15,940.5,74.0,2.35,16.0,643.0,905.35,699.22
2016,11,7,12,30,940.0,74.0,2.3,16.0,640.0,936.69,720.25
2016,11,7,12,45,937.5,73.0,2.3,16.5,629.0,961.51,735.95
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,982.63,749.23
2016,11,7,13,15,929.0,71.5,2.25,17.0,599.5,997.26,759.09
2016,11,7,13,30,923.0,71.0,2.2,17.0,581.0,1007.98,766.53
2016,11,7,13,45,913.5,69.5,2.2,17.0,554.5,1010.03,768.94
2016,11,7,14,0,904.0,68.0,2.2,17.0,528.0,1008.13,768.97
2016,11,7,14,15,890.0,66.0,2.15,17.0,495.0,997.18,762.46
2016,11,7,14,30,876.0,64.0,2.1,17.0,462.0,982.5,753.6
2016,11,7,14,45,855.5,62.0,2.1,17.0,423.0,957.78,738.49
2016,11,7,15,0,835.0,60.0,2.1,17.0,384.0,941.31,728.96
2016,11,7,15,15,805.5,57.0,1.9,16.5,340.5,899.75,700.65
2016,11,7,15,30,776.0,54.0,1.7,16.0,297.0,855.69,669.92
2016,11,7,15,45,731.5,50.0,1.5,15.5,250.0,793.91,625.24
2016,11,7,16,0,687.0,46.0,1.3,15.0,203.0,731.05,577.73
2016,11,7,16,15,614.5,40.0,1.2,14.0,156.5,640.08,508.64
2016,11,7,16,30,542.0,34.0,1.1,13.0,110.0,550.7,435.84
2016,11,7,16,45,408.5,25.0,1.05,12.0,69.0,411.37,306.48
2016,11,7,17,0,275.0,16.0,1.0,11.0,28.0,258.67,0.0
2016,11,7,17,15,137.5,8.0,1.0,10.5,14.0,109.03,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.0,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,4.0,14.0,7.87,0.0
2016,11,8,7,15,337.0,20.5,1.1,5.0,51.0,18.62,5.67
2016,11,8,7,30,494.0,31.0,1.2,6.0,88.0,28.5,19.42
2016,11,8,7,45,425.0,49.0,1.3,7.0,114.0,40.14,30.62
2016,11,8,8,0,356.0,67.0,1.4,8.0,140.0,50.05,39.9
2016,11,8,8,15,388.0,79.0,1.5,9.0,177.0,58.47,47.61
2016,11,8,8,30,420.0,91.0,1.6,10.0,214.0,94.5,62.62
2016,11,8,8,45,496.5,93.5,1.7,11.0,261.0,137.7,90.43
2016,11,8,9,0,573.0,96.0,1.8,12.0,308.0,193.59,133.97
2016,11,8,9,15,574.5,108.0,1.85,12.5,340.0,244.22,179.08
2016,11,8,9,30,576.0,120.0,1.9,13.0,372.0,294.83,224.53
2016,11,8,9,45,533.5,143.0,2.0,13.5,390.5,332.99,260.13
2016,11,8,10,0,491.0,166.0,2.1,14.0,409.0,370.62,293.67
2016,11,8,10,15,480.5,179.5,2.1,14.5,428.5,410.74,327.35
2016,11,8,10,30,470.0,193.0,2.1,15.0,448.0,449.17,358.52
2016,11,8,10,45,547.5,175.5,2.15,15.5,482.5,510.58,407.33
2016,11,8,11,0,625.0,158.0,2.2,16.0,517.0,584.56,464.55
2016,11,8,11,15,560.5,185.0,2.2,16.0,512.0,593.34,471.06
2016,11,8,11,30,496.0,212.0,2.2,16.0,507.0,602.29,477.38
2016,11,8,11,45,413.0,236.5,2.2,16.5,484.0,570.69,452.37
2016,11,8,12,0,330.0,261.0,2.2,17.0,461.0,549.09,434.23
2016,11,8,12,15,365.5,251.5,2.15,17.5,471.5,586.58,462.6
2016,11,8,12,30,401.0,242.0,2.1,18.0,482.0,624.69,490.67
2016,11,8,12,45,302.5,255.0,2.05,18.5,434.0,565.19,443.73
2016,11,8,13,0,204.0,268.0,2.0,19.0,386.0,478.1,376.5
2016,11,8,13,15,254.5,251.5,1.95,19.0,394.5,539.5,424.55
2016,11,8,13,30,305.0,235.0,1.9,19.0,403.0,579.03,455.39
2016,11,8,13,45,369.5,210.0,1.9,19.5,403.5,621.54,488.28
2016,11,8,14,0,434.0,185.0,1.9,20.0,404.0,687.46,537.11
2016,11,8,14,15,382.5,181.5,1.7,19.5,365.5,613.18,483.05
2016,11,8,14,30,331.0,178.0,1.5,19.0,327.0,562.11,445.68
2016,11,8,14,45,312.5,166.5,1.3,18.5,298.0,532.49,424.51
2016,11,8,15,0,294.0,155.0,1.1,18.0,269.0,501.88,402.05
2016,11,8,15,15,283.5,138.0,1.1,17.0,237.0,470.44,380.76
2016,11,8,15,30,273.0,121.0,1.1,16.0,205.0,437.91,357.83
2016,11,8,15,45,249.5,104.0,1.15,15.5,171.5,392.26,322.82
2016,11,8,16,0,226.0,87.0,1.2,15.0,138.0,346.6,286.33
2016,11,8,16,15,194.5,68.5,1.25,14.5,105.0,291.39,240.24
2016,11,8,16,30,163.0,50.0,1.3,14.0,72.0,236.76,192.4
2016,11,8,16,45,81.5,33.5,1.4,13.5,44.5,146.51,106.98
2016,11,8,17,0,0.0,17.0,1.5,13.0,17.0,13.38,0.0
2016,11,8,17,15,0.0,8.5,1.55,12.5,8.5,6.69,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,64.5,21.5,1.85,9.5,28.5,16.26,2.86
2016,11,9,7,30,129.0,43.0,2.0,10.0,57.0,31.65,21.64
2016,11,9,7,45,177.0,61.5,2.15,10.5,91.5,44.75,34.17
2016,11,9,8,0,225.0,80.0,2.3,11.0,126.0,57.64,46.14
2016,11,9,8,15,257.5,97.0,2.5,11.5,162.0,69.23,56.74
2016,11,9,8,30,290.0,114.0,2.7,12.0,198.0,101.31,72.12
2016,11,9,8,45,345.5,119.5,2.9,12.5,235.0,137.37,96.46
2016,11,9,9,0,401.0,125.0,3.1,13.0,272.0,179.4,129.37
2016,11,9,9,15,548.0,116.5,3.35,13.5,340.5,240.27,176.93
2016,11,9,9,30,695.0,108.0,3.6,14.0,409.0,322.38,244.29
2016,11,9,9,45,740.5,104.0,3.9,14.5,447.5,382.44,297.16
2016,11,9,10,0,786.0,100.0,4.2,15.0,486.0,446.39,352.67
2016,11,9,10,15,801.5,102.5,4.35,15.0,514.5,505.23,403.86
2016,11,9,10,30,817.0,105.0,4.5,15.0,543.0,563.85,453.72
2016,11,9,10,45,523.0,182.5,4.7,15.5,467.0,502.21,406.11
2016,11,9,11,0,229.0,260.0,4.9,16.0,391.0,389.47,314.97
2016,11,9,11,15,226.0,268.5,5.0,16.0,400.0,411.09,332.95
2016,11,9,11,30,223.0,277.0,5.1,16.0,409.0,432.19,349.97
2016,11,9,11,45,364.0,244.0,5.25,16.0,461.5,539.99,438.1
2016,11,9,12,0,505.0,211.0,5.4,16.0,514.0,660.08,534.08
2016,11,9,12,15,706.0,149.5,5.4,16.0,571.0,801.28,644.5
2016,11,9,12,30,907.0,88.0,5.4,16.0,628.0,922.37,733.58
2016,11,9,12,45,911.0,84.5,5.4,16.0,618.0,949.6,753.12
2016,11,9,13,0,915.0,81.0,5.4,16.0,608.0,973.44,770.84
2016,11,9,13,15,907.5,80.0,5.35,15.5,589.0,985.8,781.57
2016,11,9,13,30,900.0,79.0,5.3,15.0,570.0,994.29,789.76
2016,11,9,13,45,892.5,76.0,5.25,15.0,543.5,996.35,791.99
2016,11,9,14,0,885.0,73.0,5.2,15.0,517.0,994.51,791.62
2016,11,9,14,15,869.0,71.5,5.15,15.0,484.0,982.38,783.95
2016,11,9,14,30,853.0,70.0,5.1,15.0,451.0,978.48,782.41
2016,11,9,14,45,830.5,67.5,5.1,15.0,412.0,951.14,764.08
2016,11,9,15,0,808.0,65.0,5.1,15.0,373.0,920.52,743.18
2016,11,9,15,15,776.0,61.5,4.95,14.5,329.5,876.22,711.96
2016,11,9,15,30,744.0,58.0,4.8,14.0,286.0,829.5,678.0
2016,11,9,15,45,693.5,53.5,4.7,13.5,239.5,761.99,626.94
2016,11,9,16,0,643.0,49.0,4.6,13.0,193.0,693.58,572.8
2016,11,9,16,15,566.0,42.5,4.3,12.5,147.0,608.64,501.74
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,518.09,421.9
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,375.66,277.66
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,177.97,0.0
