Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,4.72,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,9.14,0.0
2016,11,30,7,45,7.5,29.0,3.0,14.5,30.0,21.66,11.51
2016,11,30,8,0,15.0,46.0,3.2,15.0,48.0,33.76,23.55
2016,11,30,8,15,28.0,64.0,3.2,15.0,69.5,46.23,35.07
2016,11,30,8,30,41.0,82.0,3.2,15.0,91.0,62.02,45.95
2016,11,30,8,45,50.0,100.0,3.25,15.5,113.0,80.66,60.79
2016,11,30,9,0,59.0,118.0,3.3,16.0,135.0,100.91,77.35
2016,11,30,9,15,66.0,133.5,3.45,16.0,155.0,120.33,93.68
2016,11,30,9,30,73.0,149.0,3.6,16.0,175.0,140.9,111.09
2016,11,30,9,45,150.5,163.0,3.75,16.5,223.5,192.18,152.26
2016,11,30,10,0,228.0,177.0,3.9,17.0,272.0,255.6,203.84
2016,11,30,10,15,144.0,187.0,4.05,17.5,248.5,233.66,187.31
2016,11,30,10,30,60.0,197.0,4.2,18.0,225.0,200.34,160.3
2016,11,30,10,45,181.5,204.0,4.35,18.5,294.0,292.8,235.98
2016,11,30,11,0,303.0,211.0,4.5,19.0,363.0,400.62,322.74
2016,11,30,11,15,326.0,213.5,4.55,19.0,380.5,437.56,352.52
2016,11,30,11,30,349.0,216.0,4.6,19.0,398.0,475.8,383.32
2016,11,30,11,45,333.0,221.5,4.65,19.0,397.0,488.74,393.61
2016,11,30,12,0,317.0,227.0,4.7,19.0,396.0,499.65,402.26
2016,11,30,12,15,335.0,223.0,4.75,19.0,401.0,526.34,423.89
2016,11,30,12,30,353.0,219.0,4.8,19.0,406.0,552.95,445.38
2016,11,30,12,45,256.5,227.0,4.85,19.5,361.5,491.12,395.06
2016,11,30,13,0,160.0,235.0,4.9,20.0,317.0,402.78,323.83
2016,11,30,13,15,106.0,219.5,4.8,20.0,273.5,320.22,257.97
2016,11,30,13,30,52.0,204.0,4.7,20.0,230.0,255.6,205.01
2016,11,30,13,45,140.5,198.0,4.65,20.0,262.0,361.13,292.73
2016,11,30,14,0,229.0,192.0,4.6,20.0,294.0,446.92,363.31
2016,11,30,14,15,287.5,170.5,4.45,20.0,290.0,505.3,410.55
2016,11,30,14,30,346.0,149.0,4.3,20.0,286.0,539.54,439.19
2016,11,30,14,45,330.5,137.5,4.2,20.0,258.5,512.99,418.87
2016,11,30,15,0,315.0,126.0,4.1,20.0,231.0,485.28,397.6
2016,11,30,15,15,296.5,111.5,4.0,19.5,200.5,449.2,369.99
2016,11,30,15,30,278.0,97.0,3.9,19.0,170.0,412.32,340.9
2016,11,30,15,45,242.0,82.0,3.85,19.0,137.5,357.81,295.62
2016,11,30,16,0,206.0,67.0,3.8,19.0,105.0,303.88,249.5
2016,11,30,16,15,159.0,50.5,3.8,18.5,75.0,238.2,192.56
2016,11,30,16,30,112.0,34.0,3.8,18.0,45.0,173.77,131.37
2016,11,30,16,45,56.0,17.0,3.85,18.0,22.5,83.76,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,6.29,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,12.59,0.0
2016,12,1,7,45,417.0,25.0,1.75,7.5,67.0,22.89,12.65
2016,12,1,8,0,552.0,34.0,1.9,8.0,106.0,31.42,22.18
2016,12,1,8,15,624.0,39.5,2.1,8.5,150.0,36.62,27.38
2016,12,1,8,30,696.0,45.0,2.3,9.0,194.0,73.2,38.99
2016,12,1,8,45,741.5,49.0,2.5,9.5,237.5,127.65,72.5
2016,12,1,9,0,787.0,53.0,2.7,10.0,281.0,187.52,120.37
2016,12,1,9,15,816.0,55.5,2.8,10.5,320.5,247.3,173.71
2016,12,1,9,30,845.0,58.0,2.9,11.0,360.0,309.9,231.06
2016,12,1,9,45,867.0,59.5,3.0,11.5,395.0,371.23,287.4
2016,12,1,10,0,889.0,61.0,3.1,12.0,430.0,433.54,343.42
2016,12,1,10,15,902.5,62.5,3.15,12.0,458.5,492.94,396.31
2016,12,1,10,30,916.0,64.0,3.2,12.0,487.0,552.16,447.57
2016,12,1,10,45,925.0,65.0,3.25,12.5,508.5,607.83,493.75
2016,12,1,11,0,934.0,66.0,3.3,13.0,530.0,662.32,537.59
2016,12,1,11,15,939.0,66.5,3.35,13.0,543.5,712.15,577.73
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,759.93,614.24
2016,12,1,11,45,946.0,67.5,3.5,13.5,563.5,803.18,645.03
2016,12,1,12,0,948.0,68.0,3.6,14.0,570.0,843.74,673.62
2016,12,1,12,15,947.0,67.5,3.65,14.0,568.0,877.73,698.32
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,908.46,720.72
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.0,932.9,737.31
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,953.71,751.41
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.0,968.31,762.32
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,979.14,770.76
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,981.46,773.34
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,979.96,773.43
2016,12,1,14,15,885.0,61.0,3.7,14.5,431.5,968.63,767.38
2016,12,1,14,30,869.0,59.0,3.6,14.0,400.0,953.69,758.78
2016,12,1,14,45,847.0,56.5,3.5,14.0,363.5,928.74,741.41
2016,12,1,15,0,825.0,54.0,3.4,14.0,327.0,911.5,729.32
2016,12,1,15,15,791.0,51.0,3.05,13.5,286.0,867.8,696.87
2016,12,1,15,30,757.0,48.0,2.7,13.0,245.0,821.73,661.55
2016,12,1,15,45,705.0,43.5,2.35,12.5,201.0,754.8,608.89
2016,12,1,16,0,653.0,39.0,2.0,12.0,157.0,687.06,552.99
2016,12,1,16,15,563.0,32.5,1.85,11.0,114.0,583.13,468.02
2016,12,1,16,30,473.0,26.0,1.7,10.0,71.0,481.97,368.56
2016,12,1,16,45,236.5,13.0,1.55,9.0,35.5,240.39,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,5.9,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,11.8,0.0
2016,12,2,7,45,394.5,24.0,1.4,2.0,62.5,21.91,11.85
2016,12,2,8,0,526.0,33.0,1.6,3.0,100.0,30.39,21.7
2016,12,2,8,15,599.0,39.0,1.7,3.5,143.5,36.01,27.39
2016,12,2,8,30,672.0,45.0,1.8,4.0,187.0,71.07,38.96
2016,12,2,8,45,717.0,49.5,1.9,5.0,229.5,124.32,71.99
2016,12,2,9,0,762.0,54.0,2.0,6.0,272.0,182.95,119.16
2016,12,2,9,15,792.0,57.0,2.1,6.5,311.5,241.87,172.14
2016,12,2,9,30,822.0,60.0,2.2,7.0,351.0,303.77,229.29
2016,12,2,9,45,842.0,62.0,2.3,8.0,385.5,363.9,284.57
2016,12,2,10,0,862.0,64.0,2.4,9.0,420.0,424.09,338.59
2016,12,2,10,15,876.5,65.5,2.45,9.0,448.0,482.49,390.84
2016,12,2,10,30,891.0,67.0,2.5,9.0,476.0,540.88,441.6
2016,12,2,10,45,900.0,68.5,2.55,9.5,497.5,595.85,487.39
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,649.73,530.9
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.5,699.15,571.11
2016,12,2,11,30,921.0,71.0,2.8,10.0,548.0,746.69,608.18
2016,12,2,11,45,923.0,71.5,2.9,10.5,554.5,789.1,638.59
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,828.9,666.88
2016,12,2,12,15,925.0,72.0,3.05,11.0,559.5,863.66,692.29
2016,12,2,12,30,925.0,72.0,3.1,11.0,558.0,895.34,715.5
2016,12,2,12,45,926.0,70.0,3.2,11.5,549.0,922.19,734.31
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,945.67,750.8
2016,12,2,13,15,920.5,67.0,3.3,12.0,523.5,960.0,761.52
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,970.58,769.8
2016,12,2,13,45,903.5,64.5,3.35,12.0,482.5,972.89,772.76
2016,12,2,14,0,893.0,63.0,3.4,12.0,458.0,971.41,773.22
2016,12,2,14,15,877.5,61.5,3.35,12.0,427.5,961.36,766.89
2016,12,2,14,30,862.0,60.0,3.3,12.0,397.0,947.77,758.08
2016,12,2,14,45,840.0,57.5,3.25,12.0,360.5,922.98,741.05
2016,12,2,15,0,818.0,55.0,3.2,12.0,324.0,905.81,729.25
2016,12,2,15,15,784.0,51.5,2.85,11.5,283.0,861.56,696.04
2016,12,2,15,30,750.0,48.0,2.5,11.0,242.0,814.97,659.97
2016,12,2,15,45,697.0,44.0,2.15,10.5,198.5,747.99,606.82
2016,12,2,16,0,644.0,40.0,1.8,10.0,155.0,680.11,550.36
2016,12,2,16,15,555.0,33.5,1.7,9.0,112.5,577.14,465.96
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,476.48,366.31
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,238.16,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,9.05,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,18.1,0.0
2016,12,3,7,45,247.0,29.5,1.0,1.5,60.0,24.33,13.34
2016,12,3,8,0,494.0,36.0,1.0,2.0,97.0,30.29,21.66
2016,12,3,8,15,570.0,42.5,1.25,2.5,140.5,35.8,27.3
2016,12,3,8,30,646.0,49.0,1.5,3.0,184.0,72.31,41.32
2016,12,3,8,45,693.0,53.5,1.8,4.0,226.5,124.11,73.24
2016,12,3,9,0,740.0,58.0,2.1,5.0,269.0,181.58,119.38
2016,12,3,9,15,770.5,61.5,2.05,5.5,308.0,239.76,171.65
2016,12,3,9,30,801.0,65.0,2.0,6.0,347.0,301.03,228.09
2016,12,3,9,45,821.0,68.0,2.0,6.5,381.0,360.99,283.51
2016,12,3,10,0,841.0,71.0,2.0,7.0,415.0,422.23,338.74
2016,12,3,10,15,855.0,73.0,1.9,7.0,443.0,480.72,390.53
2016,12,3,10,30,869.0,75.0,1.8,7.0,471.0,539.23,440.57
2016,12,3,10,45,715.0,112.0,1.7,7.0,448.0,538.63,442.19
2016,12,3,11,0,561.0,149.0,1.6,7.0,425.0,512.18,422.25
2016,12,3,11,15,500.0,170.5,1.5,7.0,421.5,524.11,431.86
2016,12,3,11,30,439.0,192.0,1.4,7.0,418.0,529.34,435.21
2016,12,3,11,45,671.5,135.0,1.35,7.5,486.0,678.46,552.07
2016,12,3,12,0,904.0,78.0,1.3,8.0,554.0,817.98,652.23
2016,12,3,12,15,467.0,143.0,1.3,8.0,389.0,566.58,462.71
2016,12,3,12,30,30.0,208.0,1.3,8.0,224.0,222.9,182.33
2016,12,3,12,45,23.5,198.0,1.3,8.0,210.5,191.36,157.7
2016,12,3,13,0,17.0,188.0,1.3,8.0,197.0,177.52,146.21
2016,12,3,13,15,99.5,201.5,1.3,8.0,249.5,292.25,244.25
2016,12,3,13,30,182.0,215.0,1.3,8.0,302.0,415.56,345.38
2016,12,3,13,45,306.5,186.0,1.3,8.5,324.5,528.75,436.62
2016,12,3,14,0,431.0,157.0,1.3,9.0,347.0,644.78,526.87
2016,12,3,14,15,404.0,149.5,1.3,8.5,318.0,615.37,504.93
2016,12,3,14,30,377.0,142.0,1.3,8.0,289.0,583.86,482.58
2016,12,3,14,45,362.0,131.5,1.3,8.0,262.0,558.68,464.2
2016,12,3,15,0,347.0,121.0,1.3,8.0,235.0,531.92,444.1
2016,12,3,15,15,333.0,106.5,1.15,7.5,205.0,499.55,419.03
2016,12,3,15,30,319.0,92.0,1.0,7.0,175.0,465.84,392.06
2016,12,3,15,45,289.5,78.0,0.9,7.0,143.0,417.35,351.42
2016,12,3,16,0,260.0,64.0,0.8,7.0,111.0,368.9,309.35
2016,12,3,16,15,220.0,48.0,0.75,6.5,80.0,308.48,256.03
2016,12,3,16,30,180.0,32.0,0.7,6.0,49.0,249.35,194.92
2016,12,3,16,45,90.0,16.0,0.7,5.5,24.5,124.34,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.51,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,15.66,6.19
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,25.63,17.41
2016,12,4,8,15,0.0,50.0,1.2,2.0,50.0,37.16,28.58
2016,12,4,8,30,0.0,66.0,1.2,2.0,66.0,49.08,38.05
2016,12,4,8,45,0.0,81.5,1.25,2.5,81.5,61.21,48.95
2016,12,4,9,0,0.0,97.0,1.3,3.0,97.0,73.6,59.89
2016,12,4,9,15,3.0,111.0,1.3,3.0,112.0,85.78,70.49
2016,12,4,9,30,6.0,125.0,1.3,3.0,127.0,98.51,81.49
2016,12,4,9,45,11.0,138.0,1.3,3.5,142.5,111.71,92.63
2016,12,4,10,0,16.0,151.0,1.3,4.0,158.0,125.68,104.4
2016,12,4,10,15,25.0,166.0,1.25,4.0,177.5,144.0,120.03
2016,12,4,10,30,34.0,181.0,1.2,4.0,197.0,172.08,143.93
2016,12,4,10,45,17.0,168.5,1.2,4.5,176.5,145.39,120.73
2016,12,4,11,0,0.0,156.0,1.2,5.0,156.0,125.21,103.04
2016,12,4,11,15,13.5,178.5,1.15,5.0,185.5,154.74,128.38
2016,12,4,11,30,27.0,201.0,1.1,5.0,215.0,186.5,155.3
2016,12,4,11,45,69.5,219.5,1.05,5.5,255.5,254.52,212.43
2016,12,4,12,0,112.0,238.0,1.0,6.0,296.0,313.75,261.05
2016,12,4,12,15,68.0,220.0,0.95,6.0,255.5,264.15,219.26
2016,12,4,12,30,24.0,202.0,0.9,6.0,215.0,193.63,160.09
2016,12,4,12,45,12.0,170.0,0.85,6.0,176.5,153.18,126.26
2016,12,4,13,0,0.0,138.0,0.8,6.0,138.0,112.69,91.74
2016,12,4,13,15,0.0,115.0,0.85,5.5,115.0,91.92,74.37
2016,12,4,13,30,0.0,92.0,0.9,5.0,92.0,71.6,57.09
2016,12,4,13,45,0.0,107.0,1.0,5.0,107.0,85.66,69.41
2016,12,4,14,0,0.0,122.0,1.1,5.0,122.0,101.24,82.97
2016,12,4,14,15,11.5,135.0,1.15,5.0,140.0,128.13,106.85
2016,12,4,14,30,23.0,148.0,1.2,5.0,158.0,157.95,133.08
2016,12,4,14,45,19.5,135.5,1.3,5.0,143.5,144.16,121.28
2016,12,4,15,0,16.0,123.0,1.4,5.0,129.0,130.53,109.6
2016,12,4,15,15,11.0,107.5,1.35,4.5,111.5,111.7,93.31
2016,12,4,15,30,6.0,92.0,1.3,4.0,94.0,92.93,76.79
2016,12,4,15,45,3.0,75.5,1.3,4.0,76.5,74.62,60.39
2016,12,4,16,0,0.0,59.0,1.3,4.0,59.0,56.04,43.55
2016,12,4,16,15,0.0,42.0,1.2,4.0,42.0,38.68,27.82
2016,12,4,16,30,0.0,25.0,1.1,4.0,25.0,19.76,10.41
2016,12,4,16,45,0.0,12.5,1.05,4.0,12.5,9.52,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,14.16,0.0
2016,12,5,7,45,205.5,27.0,0.55,4.5,51.5,20.59,9.25
2016,12,5,8,0,411.0,36.0,0.6,5.0,85.0,29.92,20.93
2016,12,5,8,15,490.0,43.5,0.55,5.0,126.0,36.08,27.25
2016,12,5,8,30,569.0,51.0,0.5,5.0,167.0,65.59,37.93
2016,12,5,8,45,622.5,56.0,0.5,5.5,208.5,114.08,67.3
2016,12,5,9,0,676.0,61.0,0.5,6.0,250.0,169.01,110.33
2016,12,5,9,15,709.0,65.0,0.75,6.5,288.0,226.36,160.83
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,285.07,214.2
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.5,342.92,266.7
2016,12,5,10,0,798.0,72.0,1.5,9.0,395.0,402.99,320.08
2016,12,5,10,15,813.5,73.5,1.7,9.5,422.5,459.25,369.72
2016,12,5,10,30,829.0,75.0,1.9,10.0,450.0,515.75,418.21
2016,12,5,10,45,839.0,76.5,2.1,10.5,471.0,569.12,462.95
2016,12,5,11,0,849.0,78.0,2.3,11.0,492.0,621.66,505.86
2016,12,5,11,15,854.5,79.0,2.25,11.0,505.5,669.57,543.9
2016,12,5,11,30,860.0,80.0,2.2,11.0,519.0,715.73,579.66
2016,12,5,11,45,862.0,80.0,2.2,11.5,525.0,756.15,607.88
2016,12,5,12,0,864.0,80.0,2.2,12.0,531.0,794.09,633.95
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.5,826.9,656.88
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,856.73,677.6
2016,12,5,12,45,857.0,80.0,2.1,12.0,519.0,879.91,694.07
2016,12,5,13,0,852.0,80.0,2.1,12.0,510.0,899.69,708.27
2016,12,5,13,15,843.5,79.0,2.1,11.5,493.5,911.48,718.32
2016,12,5,13,30,835.0,78.0,2.1,11.0,477.0,919.63,726.06
2016,12,5,13,45,626.0,118.5,2.1,11.0,409.5,788.58,632.66
2016,12,5,14,0,417.0,159.0,2.1,11.0,342.0,632.84,516.9
2016,12,5,14,15,592.5,115.0,1.95,11.0,355.5,766.4,619.94
2016,12,5,14,30,768.0,71.0,1.8,11.0,369.0,880.28,700.73
2016,12,5,14,45,737.0,69.0,1.65,11.0,333.5,847.54,675.25
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,811.78,648.88
2016,12,5,15,15,667.5,63.0,1.3,10.5,259.0,771.88,619.35
2016,12,5,15,30,629.0,59.0,1.1,10.0,220.0,722.77,581.91
2016,12,5,15,45,567.5,53.5,0.9,9.5,179.0,648.75,524.34
2016,12,5,16,0,506.0,48.0,0.7,9.0,138.0,574.8,464.47
2016,12,5,16,15,415.0,39.0,0.75,8.5,99.0,471.29,380.74
2016,12,5,16,30,324.0,30.0,0.8,8.0,60.0,372.0,285.92
2016,12,5,16,45,162.0,15.0,0.85,8.0,30.0,187.66,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,6,7,30,0.0,1.0,3.7,5.0,1.0,0.79,0.0
2016,12,6,7,45,0.0,3.0,3.7,5.0,3.0,2.27,0.0
2016,12,6,8,0,0.0,5.0,3.7,5.0,5.0,3.78,0.0
2016,12,6,8,15,0.0,8.0,3.7,5.0,8.0,6.06,0.0
2016,12,6,8,30,0.0,11.0,3.7,5.0,11.0,8.34,1.7
2016,12,6,8,45,0.0,13.5,3.75,5.0,13.5,10.25,3.44
2016,12,6,9,0,0.0,16.0,3.8,5.0,16.0,12.16,5.16
2016,12,6,9,15,0.0,19.0,3.85,5.0,19.0,14.45,7.21
2016,12,6,9,30,0.0,22.0,3.9,5.0,22.0,16.75,9.24
2016,12,6,9,45,0.0,18.0,3.95,5.0,18.0,13.7,6.52
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,10.66,3.8
2016,12,6,10,15,8.5,91.0,4.0,5.0,95.0,74.2,59.68
2016,12,6,10,30,17.0,168.0,4.0,5.0,176.0,143.61,119.78
2016,12,6,10,45,8.5,100.5,4.05,5.5,104.5,82.84,66.92
2016,12,6,11,0,0.0,33.0,4.1,6.0,33.0,25.22,16.47
2016,12,6,11,15,0.0,30.0,4.05,6.0,30.0,22.93,14.46
2016,12,6,11,30,0.0,27.0,4.0,6.0,27.0,20.63,12.43
2016,12,6,11,45,0.0,50.5,4.0,6.0,50.5,38.7,28.2
2016,12,6,12,0,0.0,74.0,4.0,6.0,74.0,56.85,43.97
2016,12,6,12,15,0.0,83.0,4.0,6.0,83.0,63.83,50.01
2016,12,6,12,30,0.0,92.0,4.0,6.0,92.0,71.13,56.34
2016,12,6,12,45,0.0,51.5,4.0,6.5,51.5,39.46,28.8
2016,12,6,13,0,0.0,11.0,4.0,7.0,11.0,8.39,1.68
2016,12,6,13,15,0.0,81.0,3.5,7.0,81.0,62.26,48.61
2016,12,6,13,30,0.0,151.0,3.0,7.0,151.0,127.72,104.94
2016,12,6,13,45,0.0,117.0,2.55,7.5,117.0,95.24,76.97
2016,12,6,14,0,0.0,83.0,2.1,8.0,83.0,64.2,50.25
2016,12,6,14,15,0.0,64.0,1.8,7.5,64.0,49.06,37.32
2016,12,6,14,30,0.0,45.0,1.5,7.0,45.0,34.4,24.65
2016,12,6,14,45,0.0,41.0,1.25,7.0,41.0,31.32,22.0
2016,12,6,15,0,0.0,37.0,1.0,7.0,37.0,28.24,19.33
2016,12,6,15,15,275.0,55.0,1.1,7.0,125.5,366.61,316.77
2016,12,6,15,30,550.0,73.0,1.2,7.0,214.0,665.4,551.18
2016,12,6,15,45,481.5,66.5,1.35,7.0,173.5,583.92,484.51
2016,12,6,16,0,413.0,60.0,1.5,7.0,133.0,501.89,418.21
2016,12,6,16,15,323.0,48.0,1.35,6.5,95.5,400.07,331.54
2016,12,6,16,30,233.0,36.0,1.2,6.0,58.0,303.53,237.56
2016,12,6,16,45,116.5,18.0,1.1,5.5,29.0,151.16,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,10.23,0.0
2016,12,7,7,45,311.5,23.5,1.3,3.5,52.0,19.54,7.16
2016,12,7,8,0,463.0,34.0,1.4,4.0,87.0,28.56,19.61
2016,12,7,8,15,543.5,41.0,1.45,4.5,129.0,34.46,25.72
2016,12,7,8,30,624.0,48.0,1.5,5.0,171.0,66.44,38.23
2016,12,7,8,45,680.5,51.5,1.6,5.5,214.0,116.55,67.34
2016,12,7,9,0,737.0,55.0,1.7,6.0,257.0,173.48,111.83
2016,12,7,9,15,768.5,58.5,1.8,6.5,296.0,231.35,163.3
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,292.45,219.4
2016,12,7,9,45,826.5,63.0,2.0,8.0,370.0,352.4,274.24
2016,12,7,10,0,853.0,64.0,2.1,9.0,405.0,414.3,329.53
2016,12,7,10,15,867.5,65.5,2.0,9.0,433.5,470.98,379.99
2016,12,7,10,30,882.0,67.0,1.9,9.0,462.0,528.82,429.65
2016,12,7,10,45,891.5,68.5,1.85,9.5,483.5,583.61,474.62
2016,12,7,11,0,901.0,70.0,1.8,10.0,505.0,637.42,517.2
2016,12,7,11,15,906.5,70.5,1.6,10.5,519.0,686.24,553.44
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,733.19,586.1
2016,12,7,11,45,914.0,71.5,1.25,11.5,540.0,775.44,612.98
2016,12,7,12,0,916.0,72.0,1.1,12.0,547.0,815.13,637.26
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.5,849.04,657.16
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,879.86,674.21
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,904.65,686.38
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,926.01,696.04
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,939.04,704.82
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,948.37,711.47
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.0,949.5,714.1
2016,12,7,14,0,867.0,66.0,0.5,13.0,445.0,946.93,714.57
2016,12,7,14,15,849.5,64.5,0.6,13.0,414.5,946.66,717.82
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,931.51,711.06
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,902.71,694.96
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,870.78,676.15
2016,12,7,15,15,743.5,54.5,0.8,12.5,272.0,825.97,645.17
2016,12,7,15,30,708.0,51.0,0.7,12.0,232.0,778.86,611.43
2016,12,7,15,45,649.5,47.0,0.65,11.5,189.5,707.68,559.4
2016,12,7,16,0,591.0,43.0,0.6,11.0,147.0,635.52,503.9
2016,12,7,16,15,500.5,35.5,0.6,10.5,106.5,542.77,429.51
2016,12,7,16,30,410.0,28.0,0.6,10.0,66.0,444.02,334.48
2016,12,7,16,45,205.0,14.0,0.65,10.0,33.0,221.67,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,1.7,3.0,5.5,0.0,0.0
2016,12,8,7,30,0.0,11.0,1.8,3.0,11.0,8.65,0.0
2016,12,8,7,45,107.5,25.0,1.95,3.5,37.0,18.83,5.88
2016,12,8,8,0,215.0,39.0,2.1,4.0,63.0,29.38,20.23
2016,12,8,8,15,260.0,54.0,2.35,4.5,95.5,40.28,30.93
2016,12,8,8,30,305.0,69.0,2.6,5.0,128.0,63.45,43.21
2016,12,8,8,45,337.5,82.0,2.85,5.5,161.5,99.83,67.61
2016,12,8,9,0,370.0,95.0,3.1,6.0,195.0,140.41,100.28
2016,12,8,9,15,401.0,103.0,3.2,6.0,226.0,180.75,135.7
2016,12,8,9,30,432.0,111.0,3.3,6.0,257.0,224.65,175.54
2016,12,8,9,45,315.0,140.0,3.45,6.5,252.5,232.78,188.54
2016,12,8,10,0,198.0,169.0,3.6,7.0,248.0,226.39,186.93
2016,12,8,10,15,117.5,174.0,3.6,7.0,222.0,208.36,173.45
2016,12,8,10,30,37.0,179.0,3.6,7.0,196.0,171.84,142.82
2016,12,8,10,45,48.5,192.0,3.65,7.5,215.0,194.17,161.67
2016,12,8,11,0,60.0,205.0,3.7,8.0,234.0,218.16,181.72
2016,12,8,11,15,155.0,214.0,3.75,8.0,291.5,307.95,258.25
2016,12,8,11,30,250.0,223.0,3.8,8.0,349.0,409.6,343.23
2016,12,8,11,45,232.0,228.0,3.9,8.0,346.5,400.66,335.99
2016,12,8,12,0,214.0,233.0,4.0,8.0,344.0,404.98,339.65
2016,12,8,12,15,258.0,226.5,4.05,8.0,360.0,463.93,388.77
2016,12,8,12,30,302.0,220.0,4.1,8.0,376.0,507.45,425.25
2016,12,8,12,45,361.5,204.5,4.15,8.5,388.0,555.54,465.0
2016,12,8,13,0,421.0,189.0,4.2,9.0,400.0,626.31,521.69
2016,12,8,13,15,353.5,194.5,4.2,9.0,368.0,562.52,470.59
2016,12,8,13,30,286.0,200.0,4.2,9.0,336.0,516.68,433.21
2016,12,8,13,45,348.5,179.5,4.25,9.0,337.0,559.84,470.89
2016,12,8,14,0,411.0,159.0,4.3,9.0,338.0,626.05,525.67
2016,12,8,14,15,253.0,161.5,4.2,8.5,269.0,458.67,388.95
2016,12,8,14,30,95.0,164.0,4.1,8.0,200.0,270.51,229.97
2016,12,8,14,45,92.5,149.5,4.1,8.0,182.0,254.62,217.44
2016,12,8,15,0,90.0,135.0,4.1,8.0,164.0,238.54,204.12
2016,12,8,15,15,86.0,118.5,3.9,7.5,143.5,237.17,203.11
2016,12,8,15,30,82.0,102.0,3.7,7.0,123.0,215.22,184.42
2016,12,8,15,45,74.0,84.5,3.5,6.5,101.0,187.36,160.01
2016,12,8,16,0,66.0,67.0,3.3,6.0,79.0,159.02,134.54
2016,12,8,16,15,51.5,49.5,3.05,5.5,57.0,124.12,102.45
2016,12,8,16,30,37.0,32.0,2.8,5.0,35.0,87.76,66.47
2016,12,8,16,45,18.5,16.0,2.55,4.5,17.5,39.82,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,15.0,8.65,0.0
2016,12,9,7,45,371.0,21.0,1.9,-2.5,52.0,19.2,5.41
2016,12,9,8,0,529.0,31.0,2.2,-2.0,89.0,28.69,20.05
2016,12,9,8,15,610.5,38.0,2.45,-1.5,133.5,35.25,27.0
2016,12,9,8,30,692.0,45.0,2.7,-1.0,178.0,64.23,36.74
2016,12,9,8,45,740.5,49.5,2.95,-0.5,222.0,118.32,68.26
2016,12,9,9,0,789.0,54.0,3.2,0.0,266.0,178.26,116.26
2016,12,9,9,15,821.0,57.0,3.2,0.0,307.0,238.77,171.71
2016,12,9,9,30,853.0,60.0,3.2,0.0,348.0,302.52,232.44
2016,12,9,9,45,875.5,62.0,3.2,0.0,384.0,365.04,292.73
2016,12,9,10,0,898.0,64.0,3.2,0.0,420.0,427.96,352.48
2016,12,9,10,15,913.0,66.0,3.15,0.5,449.5,489.0,408.51
2016,12,9,10,30,928.0,68.0,3.1,1.0,479.0,550.08,462.68
2016,12,9,10,45,938.5,69.0,3.05,1.5,502.0,607.35,511.95
2016,12,9,11,0,949.0,70.0,3.0,2.0,525.0,663.63,558.75
2016,12,9,11,15,955.0,70.5,2.95,2.0,540.0,715.13,601.35
2016,12,9,11,30,961.0,71.0,2.9,2.0,555.0,764.69,640.79
2016,12,9,11,45,964.0,71.5,2.85,2.5,562.5,809.85,673.13
2016,12,9,12,0,967.0,72.0,2.8,3.0,570.0,852.4,703.08
2016,12,9,12,15,966.5,72.0,2.75,3.0,569.0,888.7,729.3
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,921.78,753.07
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.0,948.95,771.59
2016,12,9,13,0,962.0,70.0,2.7,4.0,550.0,972.56,787.56
2016,12,9,13,15,954.5,69.0,2.65,4.0,533.0,987.43,798.22
2016,12,9,13,30,947.0,68.0,2.6,4.0,516.0,998.41,806.29
2016,12,9,13,45,938.0,66.0,2.6,4.0,492.0,1002.73,810.3
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,1003.15,811.71
2016,12,9,14,15,912.0,62.5,2.55,3.5,437.0,992.66,806.27
2016,12,9,14,30,895.0,61.0,2.5,3.0,406.0,978.49,798.23
2016,12,9,14,45,872.5,58.0,2.45,3.0,369.0,953.24,780.55
2016,12,9,15,0,850.0,55.0,2.4,3.0,332.0,935.28,767.93
2016,12,9,15,15,815.5,52.0,2.1,2.5,290.0,891.72,734.25
2016,12,9,15,30,781.0,49.0,1.8,2.0,248.0,845.58,697.49
2016,12,9,15,45,727.5,44.5,1.55,1.5,204.0,777.52,642.85
2016,12,9,16,0,674.0,40.0,1.3,1.0,160.0,708.41,584.71
2016,12,9,16,15,585.5,33.5,1.25,0.5,116.5,605.55,498.43
2016,12,9,16,30,497.0,27.0,1.2,0.0,73.0,504.74,395.76
2016,12,9,16,45,248.5,13.5,1.15,-0.5,36.5,252.34,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,247.0,15.5,1.2,-3.5,42.0,12.7,0.97
2016,12,10,8,0,494.0,31.0,1.4,-3.0,84.0,28.55,19.93
2016,12,10,8,15,576.0,38.0,1.45,-2.5,127.0,35.04,26.91
2016,12,10,8,30,658.0,45.0,1.5,-2.0,170.0,61.77,36.07
2016,12,10,8,45,707.0,50.0,1.55,-1.5,213.5,114.15,66.38
2016,12,10,9,0,756.0,55.0,1.6,-1.0,257.0,172.47,112.76
2016,12,10,9,15,788.5,58.5,1.6,-0.5,297.0,231.5,166.12
2016,12,10,9,30,821.0,62.0,1.6,0.0,337.0,293.89,224.48
2016,12,10,9,45,847.5,63.0,1.65,0.0,372.5,354.94,282.49
2016,12,10,10,0,874.0,64.0,1.7,0.0,408.0,417.93,341.29
2016,12,10,10,15,888.5,66.0,1.8,0.5,437.0,476.31,394.58
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,535.8,447.1
2016,12,10,10,45,915.0,68.5,2.0,1.5,489.0,592.09,495.46
2016,12,10,11,0,927.0,69.0,2.1,2.0,512.0,647.56,541.73
2016,12,10,11,15,933.0,69.5,2.15,2.0,526.5,698.03,583.54
2016,12,10,11,30,939.0,70.0,2.2,2.0,541.0,746.62,622.53
2016,12,10,11,45,944.0,69.5,2.25,2.5,548.5,791.21,654.85
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,833.36,685.07
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,869.01,710.56
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,901.51,733.65
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.0,927.29,751.02
2016,12,10,13,0,942.0,67.0,2.2,4.0,537.0,949.52,765.91
