Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,226.5,12.5,1.1,-0.5,32.0,11.16,0.0
2016,12,21,8,0,453.0,25.0,1.2,0.0,64.0,23.02,13.38
2016,12,21,8,15,545.0,31.5,1.15,0.5,105.0,29.15,20.89
2016,12,21,8,30,637.0,38.0,1.1,1.0,146.0,40.69,32.04
2016,12,21,8,45,690.0,42.5,1.05,2.0,188.5,90.44,48.62
2016,12,21,9,0,743.0,47.0,1.0,3.0,231.0,146.62,89.17
2016,12,21,9,15,777.5,50.0,0.95,3.5,271.0,203.97,138.61
2016,12,21,9,30,812.0,53.0,0.9,4.0,311.0,264.96,194.09
2016,12,21,9,45,836.5,55.0,0.85,5.0,346.5,325.14,249.16
2016,12,21,10,0,861.0,57.0,0.8,6.0,382.0,386.54,303.97
2016,12,21,10,15,876.5,58.5,0.75,6.5,411.5,445.09,355.32
2016,12,21,10,30,892.0,60.0,0.7,7.0,441.0,503.88,404.83
2016,12,21,10,45,902.5,61.0,0.65,7.5,464.0,559.42,449.83
2016,12,21,11,0,913.0,62.0,0.6,8.0,487.0,614.14,492.35
2016,12,21,11,15,919.5,63.0,0.65,8.5,503.0,665.24,531.82
2016,12,21,11,30,926.0,64.0,0.7,9.0,519.0,714.65,568.94
2016,12,21,11,45,929.0,64.5,0.8,9.5,527.5,759.02,600.4
2016,12,21,12,0,932.0,65.0,0.9,10.0,536.0,800.96,629.67
2016,12,21,12,15,932.0,65.0,1.05,10.0,536.5,837.27,656.8
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,870.59,681.94
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,897.31,701.29
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,920.58,718.36
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.0,937.18,730.08
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,950.12,739.5
2016,12,21,13,45,901.0,62.5,1.55,11.5,471.5,955.33,743.18
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,956.81,744.52
2016,12,21,14,15,875.5,60.0,1.45,11.5,421.5,949.12,739.4
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,937.84,731.79
2016,12,21,14,45,838.0,56.5,1.2,11.0,358.5,915.62,715.98
2016,12,21,15,0,815.0,55.0,1.1,11.0,324.0,901.03,705.29
2016,12,21,15,15,783.0,52.0,1.05,10.0,285.0,861.45,679.84
2016,12,21,15,30,751.0,49.0,1.0,9.0,246.0,819.33,651.6
2016,12,21,15,45,699.0,45.0,0.95,8.5,204.0,754.86,604.27
2016,12,21,16,0,647.0,41.0,0.9,8.0,162.0,689.27,553.58
2016,12,21,16,15,564.5,35.0,0.95,7.5,120.0,593.4,477.63
2016,12,21,16,30,482.0,29.0,1.0,7.0,78.0,499.0,392.65
2016,12,21,16,45,241.0,14.5,1.1,6.5,39.0,255.48,122.37
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.5,13.5,1.9,1.5,29.0,10.62,0.0
2016,12,22,8,0,361.0,27.0,2.1,2.0,58.0,22.51,12.65
2016,12,22,8,15,457.5,35.5,2.15,2.5,97.5,29.65,21.1
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,40.37,31.43
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,86.57,47.99
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,142.44,88.14
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,197.11,134.73
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,255.93,187.8
2016,12,22,9,45,789.5,62.0,2.45,8.0,337.0,315.49,242.27
2016,12,22,10,0,825.0,63.0,2.5,9.0,374.0,378.19,298.71
2016,12,22,10,15,842.0,65.0,2.65,9.5,403.5,436.83,351.56
2016,12,22,10,30,859.0,67.0,2.8,10.0,433.0,496.0,403.37
2016,12,22,10,45,871.5,68.0,3.0,11.0,456.5,548.69,448.03
2016,12,22,11,0,884.0,69.0,3.2,12.0,480.0,603.24,492.66
2016,12,22,11,15,890.5,70.0,3.3,12.5,496.0,653.17,533.0
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,701.48,571.08
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.0,744.48,603.07
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,785.1,632.38
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,820.97,658.52
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,853.98,682.52
2016,12,22,12,45,900.0,72.0,3.7,14.5,523.5,880.96,700.83
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,904.64,716.79
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,921.38,729.19
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,934.58,739.23
2016,12,22,13,45,876.0,69.0,3.7,15.0,467.5,939.95,743.83
2016,12,22,14,0,866.0,68.0,3.7,15.0,446.0,952.81,754.0
2016,12,22,14,15,852.0,66.0,3.6,14.5,418.5,945.76,750.69
2016,12,22,14,30,838.0,64.0,3.5,14.0,391.0,935.07,744.92
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.5,915.58,731.32
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,892.77,715.1
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,854.32,688.79
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,813.25,659.44
2016,12,22,15,45,698.5,47.0,2.7,11.5,206.0,757.42,616.15
2016,12,22,16,0,657.0,42.0,2.5,11.0,165.0,700.13,569.4
2016,12,22,16,15,576.0,35.5,2.55,10.0,123.0,604.75,492.36
2016,12,22,16,30,495.0,29.0,2.6,9.0,81.0,510.97,406.91
2016,12,22,16,45,247.5,14.5,2.7,8.5,40.5,261.85,135.42
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,14.0,14.5,1.9,-0.5,15.5,11.41,0.0
2016,12,23,8,0,28.0,29.0,2.1,0.0,31.0,21.71,11.97
2016,12,23,8,15,46.0,46.5,2.05,0.5,53.0,33.98,25.17
2016,12,23,8,30,64.0,64.0,2.0,1.0,75.0,46.46,37.27
2016,12,23,8,45,75.5,81.0,1.95,1.5,97.5,66.28,50.59
2016,12,23,9,0,87.0,98.0,1.9,2.0,120.0,88.0,68.67
2016,12,23,9,15,94.5,114.0,1.95,2.5,141.0,110.03,87.88
2016,12,23,9,30,102.0,130.0,2.0,3.0,162.0,133.35,108.5
2016,12,23,9,45,75.5,141.0,2.1,4.0,166.5,137.99,113.68
2016,12,23,10,0,49.0,152.0,2.2,5.0,171.0,143.57,119.11
2016,12,23,10,15,40.0,160.0,2.1,5.5,176.5,151.06,125.6
2016,12,23,10,30,31.0,168.0,2.0,6.0,182.0,157.61,131.03
2016,12,23,10,45,83.5,187.5,1.9,6.5,226.0,207.2,173.04
2016,12,23,11,0,136.0,207.0,1.8,7.0,270.0,274.44,229.18
2016,12,23,11,15,294.5,192.0,1.75,7.0,335.0,382.87,319.95
2016,12,23,11,30,453.0,177.0,1.7,7.0,400.0,508.4,421.85
2016,12,23,11,45,681.0,125.5,1.65,7.5,467.0,653.87,536.33
2016,12,23,12,0,909.0,74.0,1.6,8.0,534.0,791.63,637.74
2016,12,23,12,15,908.5,74.0,1.55,8.0,534.5,827.1,661.14
2016,12,23,12,30,908.0,74.0,1.5,8.0,535.0,859.63,683.42
2016,12,23,12,45,905.5,73.5,1.5,8.5,528.0,886.73,701.17
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,910.52,716.63
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,926.63,728.11
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,939.13,737.31
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,943.56,740.49
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,944.3,741.33
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,947.74,745.43
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,936.4,739.19
2016,12,23,14,45,813.0,63.0,1.5,9.0,357.5,911.56,722.95
2016,12,23,15,0,788.0,61.0,1.5,9.0,323.0,883.42,704.17
2016,12,23,15,15,755.0,57.5,1.3,8.5,284.0,842.51,674.11
2016,12,23,15,30,722.0,54.0,1.1,8.0,245.0,799.03,641.22
2016,12,23,15,45,671.5,49.5,0.95,7.5,203.5,735.62,592.9
2016,12,23,16,0,621.0,45.0,0.8,7.0,162.0,670.86,541.37
2016,12,23,16,15,537.5,38.0,0.85,6.0,120.5,573.14,464.87
2016,12,23,16,30,454.0,31.0,0.9,5.0,79.0,490.33,390.7
2016,12,23,16,45,227.0,15.5,1.0,4.0,39.5,252.82,140.52
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,8.0,2.35,5.0,8.0,6.29,0.0
2016,12,24,8,0,0.0,16.0,2.5,5.0,16.0,12.18,3.98
2016,12,24,8,15,0.0,28.5,2.45,5.5,28.5,21.77,13.76
2016,12,24,8,30,0.0,41.0,2.4,6.0,41.0,31.18,22.7
2016,12,24,8,45,0.0,55.5,2.35,6.5,55.5,42.04,31.23
2016,12,24,9,0,0.0,70.0,2.3,7.0,70.0,53.19,41.1
2016,12,24,9,15,0.0,84.0,2.3,7.0,84.0,64.21,50.82
2016,12,24,9,30,0.0,98.0,2.3,7.0,98.0,75.45,60.61
2016,12,24,9,45,0.0,76.0,2.35,7.5,76.0,58.42,45.62
2016,12,24,10,0,0.0,54.0,2.4,8.0,54.0,41.33,30.59
2016,12,24,10,15,17.5,112.0,2.55,8.0,119.5,94.86,76.81
2016,12,24,10,30,35.0,170.0,2.7,8.0,185.0,161.25,133.42
2016,12,24,10,45,89.5,188.5,2.85,8.5,230.0,211.13,175.49
2016,12,24,11,0,144.0,207.0,3.0,9.0,275.0,278.74,232.09
2016,12,24,11,15,72.5,183.0,3.1,9.5,217.5,207.05,171.58
2016,12,24,11,30,1.0,159.0,3.2,10.0,160.0,129.64,105.07
2016,12,24,11,45,0.5,132.5,3.3,10.5,133.0,106.06,85.04
2016,12,24,12,0,0.0,106.0,3.4,11.0,106.0,82.92,65.28
2016,12,24,12,15,0.0,104.0,3.45,11.5,104.0,81.3,63.79
2016,12,24,12,30,0.0,102.0,3.5,12.0,102.0,79.69,62.31
2016,12,24,12,45,76.0,164.0,3.55,12.5,202.0,216.74,179.57
2016,12,24,13,0,152.0,226.0,3.6,13.0,302.0,380.73,314.19
2016,12,24,13,15,76.0,120.0,3.55,13.0,158.0,193.72,160.28
2016,12,24,13,30,0.0,14.0,3.5,13.0,14.0,10.67,3.48
2016,12,24,13,45,0.0,34.0,3.45,13.5,34.0,25.98,16.6
2016,12,24,14,0,0.0,54.0,3.4,14.0,54.0,41.35,29.7
2016,12,24,14,15,0.0,42.0,3.15,14.0,42.0,32.1,21.86
2016,12,24,14,30,0.0,30.0,2.9,14.0,30.0,22.89,14.01
2016,12,24,14,45,0.0,27.0,2.7,14.0,27.0,20.58,12.06
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,18.28,10.1
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,15.98,8.16
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,13.68,6.2
2016,12,24,15,45,0.0,15.0,1.35,12.5,15.0,11.39,4.21
2016,12,24,16,0,0.0,12.0,1.0,12.0,12.0,9.1,2.2
2016,12,24,16,15,0.0,8.5,1.0,11.0,8.5,6.44,0.0
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,3.78,0.0
2016,12,24,16,45,0.0,2.5,1.05,9.5,2.5,1.89,0.0
2016,12,24,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,97.0,15.5,2.2,6.5,23.5,12.2,0.0
2016,12,25,8,0,194.0,31.0,2.4,7.0,47.0,23.47,12.6
2016,12,25,8,15,283.5,43.5,2.4,7.5,82.5,32.97,23.48
2016,12,25,8,30,373.0,56.0,2.4,8.0,118.0,42.49,32.64
2016,12,25,8,45,432.0,65.0,2.45,8.5,156.0,83.02,51.55
2016,12,25,9,0,491.0,74.0,2.5,9.0,194.0,128.38,83.37
2016,12,25,9,15,533.0,80.5,2.45,9.0,231.0,175.73,122.7
2016,12,25,9,30,575.0,87.0,2.4,9.0,268.0,228.0,168.93
2016,12,25,9,45,298.0,115.0,2.4,9.5,209.5,194.3,152.87
2016,12,25,10,0,21.0,143.0,2.4,10.0,151.0,120.31,97.58
2016,12,25,10,15,10.5,142.0,2.35,10.5,146.0,116.74,94.6
2016,12,25,10,30,0.0,141.0,2.3,11.0,141.0,111.82,90.18
2016,12,25,10,45,0.0,142.0,2.3,11.5,142.0,112.97,90.85
2016,12,25,11,0,0.0,143.0,2.3,12.0,143.0,114.11,91.5
2016,12,25,11,15,6.5,161.0,2.2,12.0,164.5,134.39,108.5
2016,12,25,11,30,13.0,179.0,2.1,12.0,186.0,155.96,126.47
2016,12,25,11,45,6.5,164.0,2.05,12.5,167.5,138.62,111.58
2016,12,25,12,0,0.0,149.0,2.0,13.0,149.0,120.73,96.29
2016,12,25,12,15,0.0,133.0,1.9,13.0,133.0,106.68,84.58
2016,12,25,12,30,0.0,117.0,1.8,13.0,117.0,92.74,72.94
2016,12,25,12,45,370.0,111.5,1.7,13.0,296.0,468.95,388.41
2016,12,25,13,0,740.0,106.0,1.6,13.0,475.0,818.91,648.25
2016,12,25,13,15,370.0,104.5,1.55,13.0,289.0,485.61,396.6
2016,12,25,13,30,0.0,103.0,1.5,13.0,103.0,81.43,63.05
2016,12,25,13,45,346.5,102.5,1.45,13.0,254.5,480.43,398.78
2016,12,25,14,0,693.0,102.0,1.4,13.0,406.0,835.29,660.35
2016,12,25,14,15,346.5,95.5,1.3,13.0,247.5,484.62,396.39
2016,12,25,14,30,0.0,89.0,1.2,13.0,89.0,70.76,54.39
2016,12,25,14,45,301.5,88.5,1.2,13.0,189.5,439.26,367.54
2016,12,25,15,0,603.0,88.0,1.2,13.0,290.0,746.34,598.38
2016,12,25,15,15,566.0,82.5,1.05,12.5,254.5,700.71,561.06
2016,12,25,15,30,529.0,77.0,0.9,12.0,219.0,653.05,525.53
2016,12,25,15,45,474.0,69.5,0.75,11.5,181.0,584.61,473.07
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,515.49,418.19
2016,12,25,16,15,340.0,51.0,0.65,10.5,106.0,421.04,342.7
2016,12,25,16,30,261.0,40.0,0.7,10.0,69.0,333.32,266.84
2016,12,25,16,45,154.0,25.0,0.75,10.0,40.0,206.95,124.39
2016,12,25,17,0,47.0,10.0,0.8,10.0,11.0,45.89,0.0
2016,12,25,17,15,23.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,118.0,15.0,1.75,6.5,24.0,11.8,0.0
2016,12,26,8,0,236.0,30.0,1.8,7.0,48.0,22.89,12.01
2016,12,26,8,15,331.0,41.0,1.8,7.0,85.0,33.61,24.09
2016,12,26,8,30,426.0,52.0,1.8,7.0,122.0,42.52,32.81
2016,12,26,8,45,491.0,59.0,1.8,7.5,161.5,80.92,48.25
2016,12,26,9,0,556.0,66.0,1.8,8.0,201.0,128.84,81.15
2016,12,26,9,15,597.0,71.5,1.75,8.0,239.0,178.89,122.78
2016,12,26,9,30,638.0,77.0,1.7,8.0,277.0,233.66,171.44
2016,12,26,9,45,676.0,78.0,1.65,8.5,312.0,287.91,220.46
2016,12,26,10,0,714.0,79.0,1.6,9.0,347.0,345.75,272.11
2016,12,26,10,15,357.0,86.5,1.55,9.0,220.5,240.61,195.38
2016,12,26,10,30,0.0,94.0,1.5,9.0,94.0,72.79,57.27
2016,12,26,10,45,1.0,124.5,1.45,9.5,125.0,98.6,79.34
2016,12,26,11,0,2.0,155.0,1.4,10.0,156.0,125.7,101.93
2016,12,26,11,15,2.5,160.0,1.35,10.5,161.5,130.93,105.93
2016,12,26,11,30,3.0,165.0,1.3,11.0,167.0,136.32,110.13
2016,12,26,11,45,54.0,196.5,1.3,11.5,224.5,216.83,177.58
2016,12,26,12,0,105.0,228.0,1.3,12.0,282.0,293.84,240.37
2016,12,26,12,15,69.0,216.5,1.35,12.0,252.0,258.94,211.27
2016,12,26,12,30,33.0,205.0,1.4,12.0,222.0,221.08,179.83
2016,12,26,12,45,28.5,199.0,1.45,12.5,213.5,214.07,173.97
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,188.56,152.92
2016,12,26,13,15,66.5,202.5,1.55,13.0,234.5,260.75,213.49
2016,12,26,13,30,109.0,212.0,1.6,13.0,264.0,318.01,260.97
2016,12,26,13,45,447.0,145.0,1.65,13.0,344.5,629.8,512.39
2016,12,26,14,0,785.0,78.0,1.7,13.0,425.0,886.86,698.31
2016,12,26,14,15,422.5,120.5,1.7,13.0,306.0,591.98,480.83
2016,12,26,14,30,60.0,163.0,1.7,13.0,187.0,231.62,189.97
2016,12,26,14,45,387.0,114.5,1.75,13.0,247.0,558.78,462.5
2016,12,26,15,0,714.0,66.0,1.8,13.0,307.0,818.47,655.24
2016,12,26,15,15,680.0,62.5,1.6,12.5,270.0,777.29,622.07
2016,12,26,15,30,646.0,59.0,1.4,12.0,233.0,741.98,595.51
2016,12,26,15,45,598.5,53.5,1.2,12.0,194.0,682.09,548.4
2016,12,26,16,0,551.0,48.0,1.0,12.0,155.0,621.54,499.08
2016,12,26,16,15,471.0,40.5,0.95,11.5,116.0,528.93,425.23
2016,12,26,16,30,391.0,33.0,0.9,11.0,77.0,438.99,347.44
2016,12,26,16,45,259.5,22.0,0.9,10.5,45.5,295.49,185.42
2016,12,26,17,0,128.0,11.0,0.9,10.0,14.0,112.36,0.0
2016,12,26,17,15,64.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.5,3.15,8.5,7.5,5.9,0.0
2016,12,27,8,0,0.0,15.0,3.3,9.0,15.0,11.41,3.01
2016,12,27,8,15,0.0,27.0,3.4,9.5,27.0,20.61,12.42
2016,12,27,8,30,0.0,39.0,3.5,10.0,39.0,29.76,20.99
2016,12,27,8,45,0.0,52.0,3.65,10.5,52.0,39.5,28.49
2016,12,27,9,0,0.0,65.0,3.8,11.0,65.0,49.46,37.21
2016,12,27,9,15,0.0,77.5,3.95,11.5,77.5,59.23,45.63
2016,12,27,9,30,0.0,90.0,4.1,12.0,90.0,69.18,54.09
2016,12,27,9,45,0.0,101.0,4.3,12.5,101.0,78.11,61.56
2016,12,27,10,0,0.0,112.0,4.5,13.0,112.0,87.18,69.07
2016,12,27,10,15,34.0,146.0,4.6,13.5,160.5,135.46,109.29
2016,12,27,10,30,68.0,180.0,4.7,14.0,209.0,185.69,151.02
2016,12,27,10,45,77.5,192.0,4.8,14.5,226.5,207.35,168.89
2016,12,27,11,0,87.0,204.0,4.9,15.0,244.0,230.33,187.79
2016,12,27,11,15,152.0,212.0,4.8,15.0,285.0,297.92,244.05
2016,12,27,11,30,217.0,220.0,4.7,15.0,326.0,360.49,295.85
2016,12,27,11,45,251.5,219.5,4.65,15.5,345.5,413.3,338.22
2016,12,27,12,0,286.0,219.0,4.6,16.0,365.0,454.01,370.72
2016,12,27,12,15,352.0,207.0,4.45,16.0,387.0,508.94,415.43
2016,12,27,12,30,418.0,195.0,4.3,16.0,409.0,585.98,476.18
2016,12,27,12,45,419.0,192.5,4.2,16.5,404.5,602.27,487.7
2016,12,27,13,0,420.0,190.0,4.1,17.0,400.0,616.9,498.31
2016,12,27,13,15,395.5,189.0,4.05,17.0,382.5,586.91,475.92
2016,12,27,13,30,371.0,188.0,4.0,17.0,365.0,575.34,467.26
2016,12,27,13,45,569.0,134.0,3.95,17.5,392.0,741.58,596.02
2016,12,27,14,0,767.0,80.0,3.9,18.0,419.0,871.85,690.06
2016,12,27,14,15,523.5,120.0,3.8,18.0,345.0,689.48,555.07
2016,12,27,14,30,280.0,160.0,3.7,18.0,271.0,485.83,396.56
2016,12,27,14,45,273.0,147.0,3.6,18.0,248.0,466.93,383.27
2016,12,27,15,0,266.0,134.0,3.5,18.0,225.0,446.81,367.96
2016,12,27,15,15,255.0,119.5,3.15,17.5,198.0,419.49,346.83
2016,12,27,15,30,244.0,105.0,2.8,17.0,171.0,391.21,324.39
2016,12,27,15,45,224.5,89.0,2.45,16.5,142.5,351.67,291.96
2016,12,27,16,0,205.0,73.0,2.1,16.0,114.0,311.62,258.11
2016,12,27,16,15,173.5,57.0,2.0,15.5,85.5,260.44,213.98
2016,12,27,16,30,142.0,41.0,1.9,15.0,57.0,209.58,167.78
2016,12,27,16,45,71.0,26.0,1.8,14.5,34.0,121.51,76.43
2016,12,27,17,0,0.0,11.0,1.7,14.0,11.0,8.65,0.0
2016,12,27,17,15,0.0,5.5,1.7,13.5,5.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,12.5,1.65,2.0,29.5,9.83,0.0
2016,12,28,8,0,437.0,25.0,1.8,3.0,59.0,23.01,12.08
2016,12,28,8,15,537.5,32.5,2.0,3.5,101.5,30.02,21.21
2016,12,28,8,30,638.0,40.0,2.2,4.0,144.0,37.16,28.32
2016,12,28,8,45,693.5,45.0,2.45,5.0,187.5,82.01,43.86
2016,12,28,9,0,749.0,50.0,2.7,6.0,231.0,138.55,81.72
2016,12,28,9,15,784.5,53.5,2.7,6.5,272.0,196.68,130.42
2016,12,28,9,30,820.0,57.0,2.7,7.0,313.0,258.66,186.5
2016,12,28,9,45,847.5,58.5,2.75,7.5,350.0,319.89,243.51
2016,12,28,10,0,875.0,60.0,2.8,8.0,387.0,382.75,301.48
2016,12,28,10,15,890.5,62.0,2.65,8.5,418.0,442.91,355.83
2016,12,28,10,30,906.0,64.0,2.5,9.0,449.0,503.36,408.49
2016,12,28,10,45,917.5,64.5,2.45,9.5,473.0,560.14,456.66
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,616.18,502.53
2016,12,28,11,15,935.5,66.0,2.25,10.0,514.0,668.66,544.5
2016,12,28,11,30,942.0,67.0,2.1,10.0,531.0,719.45,583.75
2016,12,28,11,45,947.0,66.5,2.0,10.5,540.0,765.51,616.05
2016,12,28,12,0,952.0,66.0,1.9,11.0,549.0,809.25,645.14
2016,12,28,12,15,952.0,66.0,1.7,11.0,550.5,847.09,669.57
2016,12,28,12,30,952.0,66.0,1.5,11.0,552.0,881.88,691.24
2016,12,28,12,45,950.5,65.0,1.3,11.5,545.5,910.95,707.0
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,936.6,719.83
2016,12,28,13,15,942.5,63.5,0.9,12.0,524.5,954.82,728.43
2016,12,28,13,30,936.0,63.0,0.7,12.0,510.0,969.3,734.17
2016,12,28,13,45,926.5,61.5,0.5,12.5,488.5,975.78,733.06
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,978.42,729.59
2016,12,28,14,15,902.0,58.5,0.3,13.0,438.5,971.93,726.4
2016,12,28,14,30,887.0,57.0,0.3,13.0,410.0,961.73,721.01
2016,12,28,14,45,866.0,55.0,0.3,13.0,375.5,941.38,708.96
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,917.77,694.64
2016,12,28,15,15,814.0,50.5,0.35,12.5,301.5,880.73,673.12
2016,12,28,15,30,783.0,48.0,0.4,12.0,262.0,851.23,655.77
2016,12,28,15,45,735.5,44.5,0.45,11.5,219.5,791.74,615.94
2016,12,28,16,0,688.0,41.0,0.5,11.0,177.0,730.84,572.71
2016,12,28,16,15,611.0,35.0,0.6,10.0,134.0,639.24,505.19
2016,12,28,16,30,534.0,29.0,0.7,9.0,91.0,549.12,431.35
2016,12,28,16,45,389.0,20.5,0.85,8.5,55.0,396.41,265.49
2016,12,28,17,0,244.0,12.0,1.0,8.0,19.0,207.71,0.0
2016,12,28,17,15,122.0,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.5,1.45,5.5,23.5,11.41,0.0
2016,12,29,8,0,229.0,29.0,1.7,6.0,47.0,22.14,11.11
2016,12,29,8,15,328.5,40.5,1.95,6.5,84.5,33.22,23.74
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,42.57,32.82
2016,12,29,8,45,514.0,57.5,2.45,7.5,165.0,77.49,45.68
2016,12,29,9,0,600.0,63.0,2.7,8.0,208.0,127.71,78.54
2016,12,29,9,15,644.0,68.0,2.95,8.5,248.0,180.31,121.7
2016,12,29,9,30,688.0,73.0,3.2,9.0,288.0,237.95,172.74
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.5,298.25,226.88
2016,12,29,10,0,788.0,72.0,3.8,11.0,367.0,361.99,283.9
2016,12,29,10,15,808.5,74.5,4.0,11.5,398.0,420.9,337.1
2016,12,29,10,30,829.0,77.0,4.2,12.0,429.0,480.86,389.98
2016,12,29,10,45,850.5,76.5,4.45,12.5,455.0,539.04,440.33
2016,12,29,11,0,872.0,76.0,4.7,13.0,481.0,597.61,489.81
2016,12,29,11,15,881.5,77.0,4.85,13.0,499.0,650.38,534.26
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,701.87,576.89
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,744.92,610.85
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,792.17,646.19
2016,12,29,12,15,632.0,142.5,5.6,13.5,464.5,688.88,567.31
2016,12,29,12,30,344.0,212.0,5.8,13.0,388.0,523.53,434.0
2016,12,29,12,45,280.0,219.0,6.05,13.0,361.0,491.96,408.61
2016,12,29,13,0,216.0,226.0,6.3,13.0,334.0,435.78,362.74
2016,12,29,13,15,574.5,146.0,6.4,12.5,424.0,722.3,601.42
2016,12,29,13,30,933.0,66.0,6.5,12.0,514.0,970.15,793.64
2016,12,29,13,45,929.0,63.5,6.65,12.0,493.5,980.67,802.06
2016,12,29,14,0,925.0,61.0,6.8,12.0,473.0,987.42,808.99
2016,12,29,14,15,911.5,59.5,6.7,11.5,445.0,982.61,807.48
2016,12,29,14,30,898.0,58.0,6.6,11.0,417.0,974.06,803.24
2016,12,29,14,45,881.0,55.5,6.5,11.0,383.0,957.03,790.96
2016,12,29,15,0,864.0,53.0,6.4,11.0,349.0,936.6,775.9
2016,12,29,15,15,834.5,50.5,6.1,10.5,309.5,900.95,749.04
2016,12,29,15,30,805.0,48.0,5.8,10.0,270.0,862.82,719.38
2016,12,29,15,45,762.5,44.0,5.5,9.5,227.0,817.03,682.3
2016,12,29,16,0,720.0,40.0,5.2,9.0,184.0,759.69,634.04
2016,12,29,16,15,646.0,34.5,4.85,8.0,140.5,670.81,558.8
2016,12,29,16,30,572.0,29.0,4.5,7.0,97.0,583.11,478.49
2016,12,29,16,45,429.5,21.0,4.15,6.5,59.0,433.0,306.97
2016,12,29,17,0,287.0,13.0,3.8,6.0,21.0,243.79,0.0
2016,12,29,17,15,143.5,6.5,3.65,5.5,10.5,5.11,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,200.5,12.5,3.6,0.5,28.0,9.83,0.0
2016,12,30,8,0,401.0,25.0,3.8,1.0,56.0,22.9,11.86
2016,12,30,8,15,502.5,33.0,4.05,1.5,97.5,30.3,21.58
2016,12,30,8,30,604.0,41.0,4.3,2.0,139.0,37.81,29.09
2016,12,30,8,45,663.5,46.5,4.55,2.5,183.0,78.46,43.24
2016,12,30,9,0,723.0,52.0,4.8,3.0,227.0,133.91,80.14
2016,12,30,9,15,761.5,56.0,4.95,3.0,268.5,191.41,128.79
2016,12,30,9,30,800.0,60.0,5.1,3.0,310.0,253.19,185.88
2016,12,30,9,45,826.5,62.5,5.3,3.5,347.0,313.98,244.03
2016,12,30,10,0,853.0,65.0,5.5,4.0,384.0,376.99,304.02
2016,12,30,10,15,871.0,67.0,5.55,4.0,416.0,437.92,361.94
2016,12,30,10,30,889.0,69.0,5.6,4.0,448.0,499.5,419.15
2016,12,30,10,45,696.5,111.5,5.65,4.5,418.5,492.54,417.26
2016,12,30,11,0,504.0,154.0,5.7,5.0,389.0,456.17,388.38
2016,12,30,11,15,719.0,113.0,5.65,5.0,461.5,587.14,500.3
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,717.17,609.54
2016,12,30,11,45,942.5,71.0,5.6,5.5,544.5,765.15,646.96
2016,12,30,12,0,951.0,70.0,5.6,6.0,555.0,811.09,681.42
2016,12,30,12,15,952.0,70.0,5.55,6.0,556.5,850.01,711.15
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,885.97,738.49
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,916.52,761.62
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,943.73,782.24
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.0,963.31,796.79
2016,12,30,13,30,943.0,66.0,5.2,6.0,519.0,979.17,808.63
2016,12,30,13,45,934.0,64.5,5.1,6.0,497.5,986.59,814.23
2016,12,30,14,0,925.0,63.0,5.0,6.0,476.0,990.13,817.1
2016,12,30,14,15,911.5,61.5,4.85,6.0,448.0,985.5,813.52
2016,12,30,14,30,898.0,60.0,4.7,6.0,420.0,977.12,807.21
2016,12,30,14,45,877.0,58.5,4.6,6.0,385.5,957.84,793.11
2016,12,30,15,0,856.0,57.0,4.5,6.0,351.0,935.25,776.38
2016,12,30,15,15,827.0,54.0,4.05,5.5,312.0,909.93,755.41
2016,12,30,15,30,798.0,51.0,3.6,5.0,273.0,870.93,724.55
2016,12,30,15,45,750.5,47.5,3.15,4.5,229.5,811.2,676.45
2016,12,30,16,0,703.0,44.0,2.7,4.0,186.0,749.82,624.91
2016,12,30,16,15,628.5,38.0,2.35,3.0,142.5,659.86,549.78
2016,12,30,16,30,554.0,32.0,2.0,2.0,99.0,570.7,469.64
2016,12,30,16,45,277.0,27.0,1.7,1.0,60.5,322.95,237.55
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,17.31,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,8.65,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
